,Site,Quarter,Title,Description
05000313/FIN-2018003-01,"Arkansas Nuclear",2018Q3,"Failure to Translate the Design Requirements into Instructions for Refueling Emergency Diesel Generators","The inspectors identified a Green finding and associated non-cited violation of 10 CFR Part 50, Appendix B, Criterion III, Design Control, for the licensees failure to translate current design into instructions for Unit 1 and Unit 2 diesel fuel oil transfer system.  Specifically, the licensee failed to translate the current diesel fuel oil transfer system design into instructions to refuel Unit 1 and Unit 2 safety-related fuel bunkers, T-57 and 2T-57, if the  non-safety bulk diesel fuel oil tank T-25 was unavailable following a design basis event  (e.g., tornado, external flooding, or earthquake) for which it was not designed to withstand."
05000341/FIN-2018003-01,Fermi,2018Q3,"Failure to Apply Torque Values Described in Maintenance Procedure for Flexible Couplings on Emergency Diesel Generator 12","A finding of very low safety significance with an associated non-cited violation of Technical Specification 5.4.1.a was self-revealed when plant operators discovered a pencil-thick lube oil leak coming from a flexible coupling on emergency diesel generator 12 during planned surveillance testing.  Specifically, a lube oil leak developed when the flexible coupling located between the engine driven lube oil pump and the lube oil filter failed due to improper torque applied to the coupling
On April 20, 2018, the licensee was performing a routine slow start surveillance of emergency diesel generator 12 (EDG12), when plant operators noted a pencil-thick lube oil leak from the flexible coupling fastener located between the engine driven lube oil pump and the lube oil filter with the engine running in idle.  Plant operators subsequently shut down the engine, discontinued the surveillance, and EDG12 was declared inoperable. The licensee performed an investigation and found the flexible coupling fastener was torqued to 120 in/lbs.  Maintenance procedure 35.307.008, Emergency Diesel Generator  Engine General Maintenance, Enclosure X, Revision 44 required a torque value of 240260 in/lbs for the size of piping the fastener was on.  The coupling was last disturbed in 2011, and the maintenance procedure at that time did not contain information regarding torque values for flexible couplings.  A similar flexible coupling fastener failed in 2016 due to inadequate work instructions for torqueing flexible couplings (NCV 05000341/201600401, ADAMS Accession Number ML17030A328), and corrective actions were developed to use the vendor recommended values that had already been added to the maintenance procedure as Enclosure X in 2014.  However, the corrective actions did not require all flexible couplings to be checked to ensure they were appropriately torqued.  Opportunities existed for the licensee to ensure these flexible couplings were properly torqued according to vendor recommendations, either through scheduled maintenance online or during refueling and forced outages.  Therefore, on April 20, 2018, another flexible coupling that was not checked as an extent of condition failed due to an under torqued condition."
05000456/FIN-2018003-01,Braidwood,2018Q3,"Inadequate Detail in Maintenance Procedure for Emergency Diesel Generator 2-Year Inspection Contributed to 1A Emergency Diesel GeneratorFuel Rack Binding","A self-revealed finding of very low safety significance (i.e., Green) and an associated Non-Cited Violation (NCV) of    10 CFR Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, was identified for the licensees failure to include adequate detail within their maintenance procedures to enable proper lubrication of the emergency diesel generator (EDG) fuel rack control linkage.  Specifically, the preventative maintenance template for the fuel rack control linkage required that the manual fuel trip lever and associated linkage be lubricated every 2 years.  However, the licensees implementing 2year maintenance procedure failed to include specific instructions to disassemble the lever assembly for lubrication.  This lack of lubrication contributed to the mechanical binding of the emergency diesel generator fuel rack and failure of the 1A EDG during surveillance testing on April 22,2018."
05000289/FIN-2018003-01,"Three Mile Island",2018Q3,"1A Emergency Diesel Generator Lube Oil Leak Inadequate Corrective Actions","A self-revealed Green non-cited violation of 10 CFR Part 50, Appendix B, Criterion XVI, Corrective Action, was identified for failure to develop and implement adequate corrective actions to ensure the availability and reliability of the 1A emergency diesel generator."
05000366/FIN-2018003-01,Hatch,2018Q3,"Inoperability of 2A EDG Due to Inadequate Acceptance Criteria for Determining Cleaning Requirements of Emergency Diesel Generator Day Tanks","The inspectors documented a Green, self-revealing, non-cited violation of Unit 2 Technical Specification 5.4.1(a) for the licensees failure to incorporate preventative maintenance criteria for Emergency Diesel Generator (EDG) day tanks as recommended by Regulatory Guide (RG) 1.33, 9.a. Specifically, procedure 52SV-R43-001-0, Diesel, Alternator, and Accessories Inspection, Ver. 30.4, did not contain deterministic criteria in the visual inspection of the fuel filters to initiate the cleaning of the EDG day tanks and thus prevent EDG inoperability. The EDG day tanks had never been inspected and cleaned."
05000313/FIN-2018011-01,"Arkansas Nuclear",2018Q3,"Failure to Properly Size the Unit 1 Emergency Diesel Generator Room Ventilation Svstems","An NRC identified Green, non-cited violation of 10 CFR Part 50, Appendix B, Criterion Ill, ""Design Control,"" was identified for failure to properly size the Unit 1 emergency diesel generator room ventilation systems to be capable of removing the design heat load during the most limiting design conditions while maintaining redundancy of the exhaust fans."
05000298/FIN-2018011-03,Cooper,2018Q2,"Inadequate Design Basis Calculation for the EDG Rooms Temperature Distribution","An NRC-identified, Green, Non-cited Violation of Title 10, Code of Federal Regulations Part 50, Appendix B, Criterion III, Design Control, occurred for the licensees failure to ensure design control measures provide for verifying or checking the adequacy of design of the emergency diesel generator room ventilation system by use of alternate or simplified calculation methods, or by a suitable testing program. Specifically, the licensee incorrectly extrapolated the results of the test program, which led to an incorrect room temperature profile. Additionally, the design calculation did not assume potential failures of the CO2 dampers."
05000298/FIN-2018011-04,Cooper,2018Q2,"Incorrect Classification of Potential Safety-Related Components","An NRC-identified, Green, Non-cited Violation of Title 10, Code of Federal Regulations Part 50, Appendix B, Criterion III, Design Control, occurred for failure to assure that applicable regulatory requirements and the design basis were correctly translated into specifications, drawings, procedures, and instructions. Specifically, the inspectors identified three examples of the licensees failure to properly classify potential safety-related components in the emergency diesel generator ventilation system and RHR service water booster pump room cooling systems."
05000282/FIN-2018011-02,"Prairie Island",2018Q2,"Potential Failure to Protect Class I Structures, Systems,and Components from Tornado Generated Missiles","Inspectors identified a number of structure, systems,and components (SSCs) that lacked protection from tornado generated missiles. The following SSCs were identified: Division 1 and Division 2 Emergency Diesel Generators (D1/D2 EDGs)engine exhaust, fuel oil day tank vents, and main fuel oil storage tanks vents; and Diesel Driven Cooling Water Pumps (DDCWPs) main fuel storage tank vents, day tank vents, engine exhausts, and rooms ventilation intake and exhaust equipment. In various cases susceptible SSCs for redundant equipment (e.g. fuel tank vents) were right next to or within a few feet of each other such that a single missle could affect both trains of the system

 A review of the sites licensing bases, including the original FSAR, identified the D1/D2 EDGs and the DDCWPs as Class I, safety-related SSCs, which are required to be designed to withstand, without loss of capability, environmental phenomena including tornadoes and tornado generated missiles. Specifically, the current USAR Table 12.2-1, Classification Of Structures, Systems and Components, list both systems as Class I and has two notes of interest. Note 1 applies to the Diesel Generators and their associated (Main) Fuel Oil Storage Tank, which states, in part, The indicated Design Class I is applicable to D1/D2 Diesel Generators and associated(emphasis added) safety related components and systems. The second note is listed at the beginning of the Table, which states,in part,To determine detail design classifications and boundaries separating different design classes within the overall classification scheme listed here, refer to controlled drawings. A review of controlled drawings, including NF-39255-1, Flow Diagram Diesel Generators D1 & D2 Unit 1 & 2,Revision 85, and NF-39232, Flow Diagram Fuel & Diesel System Unit 1 & 2, Revision 86,showed the fuel oil vents for the main storage tanks, fuel oil vents for the day tanks,engine exhaust piping,mufflers, and silencers for the D1/D2 EDGs and DDCWPs were classified as safety-related Class I SSCs. A review of the current UFSAR identified the following sections of interest:The USAR Section 1.5.I, Overall Plant Requirements, Criterion 2 -Performance Standards, Answer, established in part The system and components designated Class I in Section 12, in conjunction with administrative controls and analysis, as applicable, are designed to withstand, without loss of capability to protect the public, the most severe environmental phenomena ever experienced at the site with appropriate margins included in the design for uncertainties in historical dataThe USAR Section 12.2.1.1.a, Classification of Structures and Components, defines Design Class I as Those structures and components including instruments and controls whose failure might cause or increase the severity of a loss-of-coolant accident or result in an uncontrolled release of substantial amounts of radioactivity, and those structures and components vital to safe shutdown and isolation of the reactor.The USAR Section 12.2.5.1.g.1, Protection for Class I Items, establishes, in part, that Class I items are protected against damage from: Missiles from different sources.These sources comprise: Tornado created missiles.The USAR Section 12.2.1.3.2.c., Tornado Loads, defines the design tornado driven missile as assumed equivalent to an airborne 4 x 12 x 120 plank travelling end-on at 300 mph, or a 4000 lbs automobile flying through the air at 50 mph and at not more than 25 feet above ground level.Based on the above, the inspectors were concerned the susceptible SSCs could lose the capability to perform their safety-related function if they were impacted by tornado generated missiles. For example, an impact to the fuel oil vents could crimp the vent path resulting in a vacuum inside the tanks that could collapse the tank and/or cause the associated fuel transfer pump to lose net positive suction head

 The licensee provided a position paper proposing the susceptible SSCs identified by the inspectors were meeting their current licensing bases and no further actions were required. The inspectors disagreed, but decided to request support from the Office of Nuclear Reactor Regulation (NRR) to obtain clarification on the sites licensing bases related to tornado generated missiles. Planned Closure Action: The inspectors have requested NRR to provide clarification on the sites current licensing bases regarding tornado generated missiles required protection.Licensee Action: Licensee is considering doing a self-review of design and licensing basis of the fuel oil storage tank vent lines to understand and clarify design class of the lines

 Corrective Action Reference:501000012997"
05000275/FIN-2018008-03,"Diablo Canyon",2018Q2,"Failure to Promptly Identify and Correct Emergency Diesel Generator 1-1 Cardox System Inoperability","An NRC-identified, Green, non-cited violation (NCV) of the licensees fire protection license condition occurred when licensee personnel failed to identify a trouble light lit on the Emergency Diesel Generator (DG) 1-1 cardox fire protection system panel. The light, which had been lit for 2 weeks before being identified by the NRC, indicated a condition that would have prevented the automatic fire suppression system from effectively suppressing a fire in the DG 1-1 room."
05000275/FIN-2018008-01,"Diablo Canyon",2018Q2,"Emergency Diesel Generator Mission Time for Operability Evaluations","The team identified an unresolved item (URI) related to diesel generator (DG) mission time for operability evaluations. On December 3, 2016, an operator discovered during rounds that the air inlet boot seal on DG 1-2 had degraded, and subsequently, an inspection of the other diesel generators (DGs) revealed that the DG 2-2 boot seal was also degraded. The licensee performed an operability evaluation and concluded that the DGs were operable based on a mission time of 24 hours. The licensee then performed a past operability evaluation, concluding that the DGs had remained able to perform their safety function for this stated 24-hour mission time despite the deficiency; therefore no licensee event report was required by 10 CFR 50.73. The team requested information related to the basis of the 24-hour mission time. The licensee provided a non-controlled reference document, Engineered Safety Feature (ESF) Equipment Mission Time, to the licensees operability determination Procedure OM7.ID12. The document listed the mission time for the DGs as 7 days (24 hours, 6 hours). The 6 and 24 hour values depend on the particular accident sequence and electrical power recovery time, and were from a letter sent to the NRC related to the licensees Individual Plant Examination of External Events (IPEEE), which is a plant-specific probabilistic risk assessment (PRA). The 7-day value is related to the required diesel fuel oil storage volume as discussed in Technical Specification Bases 3.8.3. The document also states that the licensee has no defined post-accident operation / mission times because such times are not mandated by regulation or recommended by NRC guidance. The team noted, however, that IPEEEs do not typically evaluate accidents past 24 hours, and furthermore, IMC 0326, Operability Determinations and Functionality, states that the use of PRA or probabilities of occurrence of accidents or external events is not consistent with the assumption that the event occurs, and is not acceptable for making operability decisions. Additionally, Procedure OM7.ID12 defines mission time as the duration of structure, system, or component (SSC) operation that is credited in the current licensing bases for the SSC to perform its specified safety function; however, as documented above by the licensee, there is no design or licensing basis mission time for the DGs. The licensees definition of mission time is essentially the same as described in IMC 0326. The inspectors performed a brief review of documents related to mission times. Technical Specification Limiting Condition for Operation 3.8.3, Diesel Fuel Oil, Lube Oil, Starting Air, and Turbocharger Air Assist, requires verification of diesel fuel oil level to satisfy a 7-day fuel oil storage requirement. Additionally, NUREG-1407 discusses an Electric Power Research Institute approach that defines and evaluates the capacity of those components required to bring the plant to a stable condition (either hot or cold shutdown), and maintain that condition for at least 72 hours. Also, the ESF equipment mission time document referenced several 30-day mission times for SSCs that would require emergency power from either offsite power, if available, or the DGs. The team also performed a search of previous NRC findings at the DCPP, Unit 1 and 2, and found one reference to a 7-day mission time for the DGs in NRC Pilot Engineering Inspection Report 2006005. The inspectors also reviewed NEI 97-04, Design Bases Program Guidelines, Revised Appendix B, Guidance and Examples for Identifying 10 CFR 50.2 Design Bases. The Appendix describes how the 10 CFR 50.2 design bases of a facility are a subset of the current licensing basis and are required pursuant to 10 CFR 50.34(a)(3)(ii) and (b) and 10 CFR 50.71(e), to be included in the updated Final Safety Analysis Report (FSAR). Title 10 CFR 50.2 design bases consist of design bases functions and design bases values. Design bases values are the values or ranges of values of controlling parameters established as reference bounds for design to meet design bases functional requirements. In other words, the 10 CFR 50.2 design bases include the bounding conditions under which SSCs must perform their design bases functions and may be derived from normal operation, or any accident or events for which SSCs are required to function. Because 10 CFR 50.71(e), IMC 0326, and Procedure OM7ID.12 indicated that DG mission time should be part of the design and licensing bases, and documented in the FSAR, but a DG mission time design and licensing basis does not appear to exist at DCPP, Units 1 and 2, the inspectors could not determine that an appropriate mission time was used for a past operability determination. Therefore, the team could not conclude that the licensee had not missed a 10 CFR 50.73 event report because of a potentially incorrect assumption about DG mission time. This is applicable to both units. Planned Closure Action(s): In order to resolve this issue, the NRC needs to determine whether or not the basis for the 24-hour DG mission time is appropriate by determining which standard or standards apply to mission time at DCPP, Units 1 and 2. Licensee Action(s): Because the licensees position is that the DG mission time is not a part of their current licensing or design basis, they maintain that the 24-hour mission time used in the past operability determination was adequate to provide reasonable assurance of operability and, therefore, no event report was required. However, prior to this inspection and because of other uncertainties in determining mission times, the licensee generated Notification 50832335 to reassess the mission times associated with the ESF equipment. The intent is to develop the bases for ESF equipment mission time in a controlled document. However, this effort is not yet complete and, as such, the mission time for the DGs has not been evaluated under this notification. Corrective Action Reference(s): Notifications 50832335, 50882125, 50882140, and 50882498."
05000461/FIN-2018050-01,Clinton,2018Q2,"Failure to Follow Multiple Procedure","On May 17, 2018, a To-Be-Determined (TBD) finding and an associated Apparent Violation of Title 10 of the Code of Federal Regulations (10 CFR) Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, and Technical Specification 3.8.2, Condition B.3,were self-revealed for the licensees failure to follow multiple procedures that affected quality.This resulted in the unavailability and inoperability of the Division 2 Emergency Diesel Generator when it was relied upon for plant safety"
05000341/FIN-2018002-03,Fermi,2018Q2,"Failure to Adequately Evaluate the Operability of Emergency Diesel Generator11","A finding of very low safety significance was self-revealed for the licensees failure to adequately evaluate the operability of a condition adverse to quality identified on Emergency Diesel Generator (EDG) 11. Specifically, a lube oil leak was evaluated as having no impact to the operation of the emergency diesel generator. However, during the next surveillance run of EDG 11, the engine had to be shut down and declared inoperable due to the lube oil leak degrading during operation."
05000336/FIN-2018010-04,Millstone,2018Q2,"Flood Seals Not Installed in Unit 2 A EDG and Auxiliary Building Penetrations","The team identified a finding of very low safety significance (Green) and associated NCV of 10 CFR Part 50, Appendix B, Criterion XIV, Corrective Actions. Dominion identified a condition adverse to quality but did not correct the condition. Specifically, Dominion performed evaluations and walk downs in 2012 and 2016 to validate that all necessary flood seals for design basis and beyond design basis flood events had been properly installed. Dominion determined that they could not verify 50 wall penetrations had seals installed and entered the deficiency into the corrective action program. The team noted that an electrical conduit that passed through a Unit 2 A emergency diesel generator (EDG) building exterior wall, located below the design basis flood height, was one of the penetrations in question. During the inspection, following NRC questions, Dominion removed the electrical conduit cover plate and confirmed that a seal was not installed."
05000458/FIN-2018002-02,"River Bend",2018Q2,"Enforcement Action (EA)-18-053: Enforcement Discretion for Tornado-Generated Missile Protection Noncompliances","Title 10 CFR Part 50, Appendix A, General Design Criteria for Nuclear Power Plants, Criterion 2, Design Bases for Protection Against Natural Phenomena, states, in part, that systems, structures, and components (SSCs) important to safety shall be designed to withstand the effects of natural phenomena, such as tornadoes. Criterion 4, Environmental and Dynamic Effects Design Basis, states, in part, that SSCs important to safety shall be appropriately protected against dynamic effects including missiles that may result from events and conditions outside the nuclear power unit. Section 3.5.2, Structures, Systems, and Components to be Protected from Missiles, of the Updated Safety Analysis Report (USAR) details the structures that are designed to withstand tornado missile impact.On February 7, 2017, the NRC issued Enforcement Guidance Memorandum (EGM) 15-002, Enforcement Discretion for Tornado-Generated Missile Protection Noncompliance, Revision 1 (ADAMS Accession Number ML16355A286). The EGM referenced a bounding generic risk analysis performed by the NRC staff that concluded that tornado missile vulnerabilities pose a low risk significance to operating nuclear plants. Because of this, the EGM described the conditions under which the NRC staff may exercise enforcement discretion for noncompliance with the current licensing basis for tornado-generated missile protection. Specifically, if the licensee could not meet the technical specification required actions within the required completion time, the EGM allows the staff to exercise enforcement discretion provided the licensee implements initial compensatory measures prior to the expiration of the time allowed by the limiting condition for operation. The compensatory actions should provide additional protection such that the likelihood of tornado missile effects are lessened. The EGM then requires the licensee to implement more comprehensive compensatory measures within approximately 60 days of issue discovery. The compensatory measures must remain in place until permanent repairs are completed, or until the NRC dispositions the non-compliance in accordance with a method acceptable to the NRC such that discretion is no longer needed. Because EGM 15-002 listed River Bend Station as a Group A plant, enforcement discretion expired on June 10, 2018. On May 10, 2018, River Bend Station submitted a request to extend the enforcement discretion period to June 10,

 8 2020. On May 31, 2018, River Bend Station submitted asupplement to the May 10 request. On June 6, 2018, the NRC granted an extension to the enforcement discretion until June 10, 2020. The initial conditions of Design Basis Accident (DBA) and transient analyses in the USAR, Chapter 6 and Chapter 15, assume Engineered Safeguards Features (ESF) systems are operable. The AC, DC, and AC vital bus electrical power distribution systems are designed to provide sufficient capacity, capability, redundancy, and reliability to ensure the availability of necessary power to ESF systems so that the fuel, reactor coolant system, and containment design limits are not exceeded.The onsite standby power source for each 4.16 kV ESF bus is a dedicated emergency diesel generator (EDG). An EDG starts automatically on a loss of coolant accident signal (i.e., low reactor water level signal or high drywell pressure signal) or on an ESF bus degraded voltage or under voltage signal. In the event of a loss of preferred power, the ESF electrical loads are automatically connected to the EDGs in sufficient time to provide for safe reactor shutdown and to mitigate the consequences of a DBA such as a loss of coolant accident. Standby service water (SSW) is required by Technical Specification 3.7.1. The ultimate heat sink (UHS) consists of one 200 percent capacity cooling tower and one 100 percent capacity water storage basin. The UHS basin capacity is required by Regulatory Guide 1.27 and USAR 9.2.5 to maintain a minimum of 30 days inventory to mitigate the consequences of a DBA without replenishment. The UHS is designed to perform its safety function assuming a single failure coincident with a loss of offsite power and with respect to the 30 day mission time assuming a single division of SSW is in service.The safety design bases of these SSCs includes ensuring the SSCs are protected from the effects of natural phenomena, such as earthquakes, tornadoes, hurricanes, floods, and external missiles (GDC-2).On May 4, 2018, the licensee identified vulnerabilities in the EDG building, the control building, and the SSW cooling tower where tornado-born missiles could potential render safety-related equipment contained in these buildings inoperable. Potentially affected equipment included all three EDGs, Division II DC electrical power distribution subsystem, residual heat removal (RHR) pumps B and C, SSW pumps A, B, C, and D, Division I standby cooling tower fans, and multiple Division I SSW motor operated valves. These vulnerabilities were identified as part of the licensees review of Regulatory Information Summary 2015-06, Tornado Missile Protection. These issues were entered into the corrective action program as Condition Reports CR-RBS-2018-02687, 02768, and 02775.Corrective Actions: As a result of these issues, the licensee declared all three EDGs, the Division II DC electrical power distribution subsystem, RHR pumps B and C, SSW pumps A, B, C, and D, Division I standby cooling tower fans, and multiple Division I SSW motor operated valves inoperable, complied with the applicable technical specification action statements, initiated Condition Reports CR-RBS-2018-02687, 02768, and 02775, invoked the EGM discretion guidance, implemented initial compensatory measures, and returned the SSCs to an operable- degraded/non-conforming status. The licensee instituted compensatory measures intended to reduce the likelihood of tornado missile effects. These included verifying that guidance was in place for severe weather procedures, abnormal and emergency operating procedures, and FLEXsupport guidelines, verifying that training on these

 procedures was current, and verifying that a heightened level of awareness of the vulnerability was established.Corrective Action Reference(s) : CR-RBS-2018-02687, CR-RBS-2018-02768, and CR-RBS-2018-02775Enforcement:Violations: Technical Specification 3.8.1 requires, in part, that three diesel generators shall be operable in Modes 1, 2, and 3. Technical Specification 3.8.1.H requires entry into LimitingCondition for Operation 3.0.3 when three or more required AC sources are inoperable. Limiting Condition for Operation 3.0.3 requires that action shall be initiated within one hour to place the unit in Mode 2 within 7 hours, in Mode 3 within 13 hours, and in Mode 4 within 37 hours.Contrary to the above, prior to May 4, 2018, three diesel generators were not operable, and action was not initiated to place the unit in Mode 2 within 7 hours, in Mode 3 within 13 hours,and in Mode 4 within 37 hours. Specifically, the EDG building was not designed to withstand the effects of natural phenomena, such as tornadoes. The licensee initiated a condition report, invoked the enforcement discretion guidance, implemented initial compensatory measures, and returned the SSCs to an operable- degraded/non-conforming status. The inspectors verified through inspection sampling that the EGM 15-002 criteria were met and that the issue was documented in Condition Report CR-RBS-2018-02687. Therefore, EGM 15-002 enforcement discretion was applied to the required shutdown actions associated with this technical specification.Technical Specification 3.8.9 requires, in part, that the Division II AC and AC vital bus electrical power distribution subsystems shall be operable in Modes 1, 2, and 3. Technical Specification 3.8.9.D requires the station to take action to place the unit in Mode 3 within 12 hours when one or more AC or AC vital bus electrical power distribution subsystems have been inoperable for more than 8 hours. Contrary to the above, prior to May 4, 2018, the Division II AC and AC vital bus electrical power distribution subsystems were not operable for more than 8 hours, and action was not initiated to place the unit in Mode 3 within 12 hours. Specifically, the control building was not designed to withstand the effects of natural phenomena, such as tornadoes. The licensee initiated a condition report, invoked the enforcement discretion guidance, implemented initial compensatory measures, and returned the SSCs to an operable- degraded/non-conforming status. The inspectors verified through inspection sampling that the EGM 15-002 criteria were met and that the issue was documented in Condition Report CR-RBS-2018-02768. Therefore, EGM 15-002 enforcement discretion was applied to the required shutdown actions associated with this technical specification.Technical Specification 3.5.1 requires, in part, that each emergency core cooling system (ECCS) injection subsystem shall be operable in Modes 1, 2, and 3. Technical Specification 3.5.1.D requires the station to take action to place the unit in Mode 3 within 12 hours when two ECCS injection subsystems have been inoperable for more than 72 hours. Contrary to the above, prior to May 4, 2018, two required ECCS injection subsystems that included RHR pumps B and C were inoperable for more than 72 hours, and action was not initiated to place the unit in Mode 3 within 12 hours. Specifically, the control building was not designed to withstand the effects of natural phenomena, such as tornadoes.The licensee

 initiated a condition report, invoked the enforcement discretion guidance, implemented initial compensatory measures, and returned the SSCs to an operable- degraded/non-conforming status. The inspectors verified through inspection sampling that the EGM 15-002 criteria were met and that the issue was documented in Condition Report CR-RBS-2018-02768. Therefore, EGM 15-002 enforcement discretion was applied to the required shutdown actions associated with this technical specification.Technical Specification 3.7.1 requires, in part, that two SSW subsystems shall be operable in Modes 1, 2, and 3. Technical Specification 3.7.1. H requires the station to take action to place the unit in Mode 3 within 12 hours when both pumps associated with one SSW subsystem have been inoperable for more than 72 hours. Contrary to the above, prior to May 4, 2018, SSW pumps P2B and P2D, associated with SSWsubsystem B, were inoperable for more than 72 hours, and action was not initiated to place the unit in Mode 3 within 12 hours. Specifically, the SSW cooling tower was not designed to withstand the effects of natural phenomena, such as tornadoes. The licensee initiated a condition report, invoked the enforcement discretion guidance, implemented initial compensatory measures, and returned the SSCs to an operable- degraded/non-conforming status. The inspectors verified through inspection sampling that the EGM 15-002 criteria were met and that the issue was documented in Condition Report CR-RBS-2018-02775. Therefore, EGM 15-002 enforcement discretion was applied to the required shutdown actions associated with this technical specification.Severity/Significance: Not ApplicableBasis for Discretion: The NRC exercised enforcement discretion in accordance with EGM 15-00, Revision 1, because the licensee implemented initial compensatory measures in accordance with the EGM."
05000250/FIN-2018002-01,"Turkey Point",2018Q2,"Unit 3 Emergency Diesel Generator (EDG) Operability during Fuel Oil Transfer to Unit 4 Fuel Oil Storage Tanks","From April 2, through April 10, 2018, the 4B emergency diesel generator (EDG) was out of service for maintenance. On April 4, 2018, the licensee transferred diesel fuel oil (fuel) from the Unit 3 common storage tank, using the 3A EDG fuel transfer pump, 3P10A, to the 4B EDG storage tank. To perform the fuel transfer, operators aligned the 3A EDG fuel transfer system by: 1) removing the 3P10A control switch from the automatic position; 2) closed the air-operated fill valve CV-3-2046A, to the 3A EDG day tank, by isolating and venting its instrument air supply line; and, 3) opened normally locked-closed Unit 3 and Unit 4 fuel transfer manual valves. During the fuel transfer from Unit 3 to Unit 4, the automatic fuel transfer operation from the Unit 3 storage tank to the 3A EDG day tank was defeated. The licensee did not consider the 3A EDG inoperable in this alignment and credited operator manual actions (OMAs) to restore its day tank to automatic fill operation. Technical Specification (TS) surveillance requirement 4.8.1.1.2.b, requires in part, that, each diesel generator shall be demonstrated OPERABLE by demonstrating that a fuel transfer pump starts automatically and transfers fuel from the storage system to the day tank. The inspectors questioned if the licensee was in compliance with the surveillance requirement during the fuel transfer and if the 3A EDG was operable by crediting OMAs. The licensees initial assessment was that the 3A EDG remained operable during the fuel transfer. Additionally, the licensee described that this particular issue was previously reviewed and described in a condition report evaluation, 00-14-19, dated September 22, 2000. The evaluation concluded that automatic operation of the fuel transfer pump was required for EDG operability but automatic operation of the day tank fill valve was not required for operability. The 3A and 3B EDG day tank fill valves are pneumatically operated valves and rely on the non-safety grade instrument air system for operation. Additionally, the evaluation stated that since the instrument air system was non-safety related, and the large EDG day tanks provide ample run time for the EDGs, OMAs were considered part of the system design basis. The inspectors noted to the licensee that the Turkey Point TSs do not specifically credit OMAs associated with the EDG fuel transfer system in a limiting condition for operation (LCO). The inspectors also noted to the licensee that TS Surveillance Requirement (SR) 4.0.1 states Surveillance Requirements shall be met during the OPERATIONAL MODES or other conditions specified for individual Limiting Conditions for Operation unless otherwise stated in an individual Surveillance Requirement. TS SR 4.8.1.1.2.b. requires demonstrating that a fuel transfer pump starts automatically and transfers fuel from the storage system to the day tank. If CV-3-2046A fails closed on a loss of instrument air, the licensee has an off-normal operating procedure that uses local OMAs to align a compressed air bottle to open CV-3-2046A to align fuel to the 3A EDG day tank. UFFSAR section 9.15.1.1.2.1.5 stated in part, Air-operated valves in the transfer lines from the diesel oil storage tank to the day tank automatically open in response to signals developed by logic circuitry incorporating tank level and pump control switch positions. The valves can be locally opened using a separate air source in the event normal instrument air is not available. Section 9.15.1.3.1 described in part Sufficient time exists for providing an alternative air source for opening the day tank fill isolation valves should instrument air fail before the day tank is emptied. With respect to the fuel transfer evolution, the licensee stated that the restoration could be completed with OMAs in sufficient time prior to the day tank being depleted of fuel. The license initiated AR 2269269 to complete a design basis and license basis review on the EDGs for operability during cross unit fuel transfers. Interim actions included declaring the EDG out of service anytime a cross unit fuel transfer was performed. At the conclusion of the inspection period the licensee had not completed the design and license basis evaluation. It was indeterminate whether a performance deficiency exists. This issue remains unresolved pending review of the licensees design and license basis evaluation. Planned Closure Action: A review of the licensees design and license basis evaluation documented in AR 2269269 was required for closure and to determine a performance deficiency exists. Licensee Actions: The license entered this issue into the corrective action program as AR 2269269 to complete a design and license basis review of EDG operability during cross unit fuel transfers. Interim actions included declaring the EDG inoperable any time a cross unit fuel transfer was performed. Corrective Actions Reference: AR 2269269"
05000414/FIN-2018002-03,Catawba,2018Q2,"Notice of Enforcement Discretion Granted from Technical Specifications Related to the Failure of the 2A EDG During Post-Maintenance Test","As required by Inspection Manual Chapter 0410 Section 06.03.c, an unresolved item is being opened associated with a Notice of Enforcement Discretion 18-2-001 related to approval to not comply with TS requirements associated with the failure of the 2A emergency diesel generator during post-maintenance testing on June 11, 2018. On the basis of the staffs evaluation of the licensees request, the NRC concluded that granting the NOED was consistent with the NRCs Enforcement Policy and had no adverse impact on public health and safety or the environment. Therefore, as communicated orally to the Duke staff on June 14, 2018, the NRC exercised enforcement discretion to not enforce compliance with TS LCO 3.8.1 Condition G requirements that Catawba Nuclear Station, Units 2, be in Mode 2 by 10:08 a.m. EDT on June 14, 2018. Unit 2, Mode 3 entry was extended by 48 hours, to allow completion of repair on the 2A emergency diesel generator. Planned Closure Action: Inspectors will review the licensees cause evaluation for this issue.Licensee Actions: Duke completed repairs to the 2A emergency diesel generator such that the condition causing the need for the NOED was corrected at 9:06 p.m. EDT on June 14, 2018. Corrective Action Reference: CR 2212222"
05000352/FIN-2018001-02,Limerick,2018Q1,"Emergency Diesel Generator Combustion Air Overheating","A self-revealed Green NCV of LGS Unit 1 TS 6.8.1 and TS 3.8.1.1 was identified when Exelon failed to properly maintain an operating procedure to maintain a fail-safe design feature for the EDGs which led to the D12 EDG combustion air overheating and caused the EDG to be inoperable for greater than its TS allowed outage time."
05000416/FIN-2017011-03,"Grand Gulf",2018Q1,"Failure to Conduct Common Cause Failure Evaluation in Response to Inoperable Emergency Diesel Generator","The inspectors identified three instances of a non-cited violation of Technical Specification 3.8.1, AC Sources  Operating, for the licensees failure to take required actions for an inoperable emergency diesel generator.  Specifically, after classifying the Division I or Division II emergency diesel generator as inoperable on the basis of nonconforming conditions, and after failing to either verify that the opposite train emergency diesel generator was not inoperable due to common cause failure within 24 hours or conduct a surveillance run on the opposite train emergency diesel generator within 24 hours, the licensee failed to enter Mode 3 within 12 hours as required by Technical Specification 3.8.1, Actions B.3.1, B.3.2, and G.1, respectively.  The licensee entered this issue into their corrective action program as Condition Report CR-GGN-2017-11393.  The licensee initiated corrective actions to conduct an adverse condition analysis. The failure to take required actions for an inoperable emergency diesel generator was a performance deficiency.  The performance deficiency was more than minor, and therefore a finding, because it was associated with the equipment reliability attribute of the Mitigating Systems Cornerstone and affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences.  Actions B.3.1 and B.3.2 of Technical Specification 3.8.1 exist to ensure the availability, reliability, and capability of at least one emergency diesel generator in scenarios where there is a potential for a common cause failure of both emergency diesel generators, and the licensee took neither action.  Using Nuclear Regulatory Commission Inspection Manual Chapter 0609, Appendix A, Significance Determination Process (SDP) for Findings At-Power, Exhibit 2, Mitigating Systems Screening Questions, the inspectors determined that the finding was of very low safety significance (Green) because the finding did not represent an actual loss of function of either the Division I or Division II emergency diesel generator for greater than its technical specifications allowed outage time.  The finding had a cross-cutting aspect in the area of human performance, consistent process, because the licensee failed to use a consistent, systematic approach to make decisions.  Specifically, the licensee failed to review the required actions of the applicable technical specification to ensure that all of those actions would be properly carried out (H.13)."
05000353/FIN-2018001-01,Limerick,2018Q1,"Failure of Emergency Diesel Generator Lube Oil Pipe Nipple Fitting","A self-revealed Green non-cited violation (NCV) of 10 CFR 50, Appendix B, Criterion XVI, Corrective Action,  and LGS Unit 2 technical specification (TS) 3.8.1.1 was identified when Exelon failed to correct a degraded lube oil pipe nipple fitting on the D22 emergency diesel generator (EDG) when maintenance was performed to address leakage which caused inoperability of the EDG for greater than its TS allowed outage time."
05000219/FIN-2018001-01,"Oyster Creek",2018Q1,"Untimely Licensee Event Report for Reportable Conditions Associated with the No. 2 Emergency Diesel Generator","The inspectors identified a non-cited, Severity IV violation of 10 CFR 50.73(a)(1) for a failure to submit a licensee event report (LER) within 60 days after the discovery of an event requiring a report.  Specifically, on October 9, 2017, Exelon determined that the No. 2 emergency diesel generator was inoperable for longer than the allowed outage time, which is reportable as a condition prohibited by technical specifications.  Exelon did not submit an LER for this event until January 3, 2018"
05000454/FIN-2018010-01,Byron,2018Q1,"Failure to Prescribe Motor Driven Auxiliary Feedwater Pump Test Procedures that Accounted for the Allowed Emergency Diesel Generator Frequency Variation","The inspectors identified a Green finding and an associated Non-Cited Violation (NCV)of Title 10 of the Code of Federal Regulations (CFR),Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, for the failure to prescribe motor driven auxiliary feedwater pump test procedures that accounted for the allowed emergency diesel generator frequency variation.  Specifically, the motor driven auxiliary feedwater pump surveillance procedures would allow a pump with degraded and unacceptable performance to meet the test acceptance criteria based upon the test being performed at nominal frequency and not accounting for potentially lower, allowable, emergency diesel generator frequency."
