,Site,Quarter,Title,Description
05000237/FIN-2018001-01,Dresden,2018Q1,"Enforcement Action: EA18016: Unanalyzed Condition for Tornado Missiles","On June 10, 2015, the NRC issued Regulatory Issue Summary (RIS) 201506, Tornado Missile Protection (ML15020A419), focusing on the requirements regarding tornado generated missile protection and required compliance with the facility-specific licensing basis. The RIS also provided examples of noncompliance that had been identified through different mechanisms and referenced Enforcement Guidance Memorandum (EGM) 15002, Enforcement Discretion For Tornado Generated Missile Protection Non-Compliance, which was also issued on June 10, 2015 (ML15111A269) and revised on February 7, 2017 (ML16355A286). The discretion applied to Technical Specification (TS) limiting condition for operations (LCOs) that would require a reactor shutdown or mode change if the licensee could not meet the required actions within the TS completion time due to structures, system, and components (SSCs) declared inoperable because of tornado generated missile issues. The EGM stated that a bounding risk analysis performed for this issue concluded that tornado missile scenarios do not represent an immediate safety concern because their risk is within the LIC504, Integrated Risk-Informed Decision-Making Process for Emergent Issues, risk acceptance guidelines. In the case of Dresden Station, the EGM provided for enforcement discretion of up to three years from the original date of issuance of the EGM. The EGM allowed the licensee to re-establish operability when the licensee implemented, prior to the expiration of the time mandated by the affected LCOs, initial compensatory measures that provided additional protection such that the likelihood of tornado missile effects were lessened followed by more comprehensive compensatory measures within 60 days of issue discovery. The enforcement discretion was also conditional to the comprehensive measures remaining in place until permanent repairs are completed or until the NRC dispositions the non-compliance in accordance with a method acceptable to the NRC such that discretion is no longer needed. Section 3.5 of the Dresden Power Station Updated Final Safety Analysis Report (UFSAR) states in part that SSCs important to safety shall be adequately protected against missiles generated by various causes, including natural phenomena. On February 12, 2018, the licensee initiated IR 04103159, identifying a nonconforming condition of Section 3.5. Specifically, the vent lines for the U2, U2/3, and U3 emergency diesel generator (EDG) fuel oil tanks were not adequately protected from tornado-generated missiles. The licensee declared fuel oil tanks and their associated EDGs inoperable, and promptly implemented compensatory measures designed to reduce the likelihood of tornado-generated missile effects. The condition was reported to the NRC as Event Notice (EN) 53204 as an unanalyzed condition and potential loss of safety function. Corrective Action(s): The licensee documented the inoperability of the SSCs in the Corrective Action Program (CAP) and in the control room operating log. In addition, the affected TS LCO conditions applicable in the mode of operation at the time of discovery were documented in the control room operating log. The shift manager notified the NRC resident inspector of implementation of EGM 15002, and documented the implementation of the compensatory measures to establish the SSCs operable but nonconforming prior to expiration of the LCO required action. The licensees immediate compensatory measures included:  Verifying that procedures were in place and training was current for performing actions in response to a tornado event.  Verifying that procedures were in place and training was current to respond to a tornado watch, such as: (1) actions to be taken relating to tornado missile hazards; (2) potential restoration of equipment important to maintaining safe shutdown conditions that is unavailable at the time of the tornado watch; (3) warning and protection strategies for personnel; and (4) damage assessment and restorative actions for equipment that may be damaged during a tornado.  Establishing a heightened level of station awareness and preparedness relative to identified tornado missile vulnerabilities. The licensees longer term compensatory measure was to modify DOA001002, Tornado Warning  Severe Winds procedure to include actions for damage assessment and restorative actions for systems with a vulnerability to damage from tornado missiles. Corrective Action Reference: IR 04103159"
05000298/FIN-2018001-01,Cooper,2018Q1,"Licensee-Identified Violation","Title 10 CFR Part 50, Appendix B, Criterion III, Design Control, requires, in part, that for those systems, structures, and components to which this appendix applies, Design control measures shall provide for verifying or checking the adequacy of design.Contrary to the above, between September 2003, and December 19, 2017, the licensee failed to verify or check the adequacy of design of quality-related components associated with the Division 1 and 2 emergency diesel generator 125 Vdc control power circuits.  Specifically, in 2003, the licensee modified the design of the control power circuit through Part Evaluation (PE) 4222806 and replaced 24 original light bulb lamp assemblies with a different style of light bulb and a carbon film dropping resistor (vs. the original wire-wound design).  This change created an unrecognized vulnerability that left the affected portions of the circuit with dropping resistors that provided insufficient protection from shorting due to indication light bulb failures.  As a result, on December 19, 2017, the licensee declared both emergency diesel generators inoperable due to the design vulnerability.Significance/Severity Level:  The finding created a design vulnerability in the emergency diesel generator control power circuits, and resulted in the Division 1 and 2 emergency diesel generators being declared inoperable at the time of discovery.  Although the emergency diesel generators were declared inoperable, subsequent licensee analysis determined that the system retained its function, and maintained a reasonable expectation of operability while the design deficiencies existed.  Accordingly, the inspectors assessed the significance of this finding in accordance with Inspection Manual Chapter 0609, Appendix A, The Significance Determination Process (SDP) for Findings at Power, dated June 19, 2012, and determined this finding was of very low safety significance (Green) because it was a deficiency affecting the design or qualification of a mitigating structure, system, or component (SSC), but the SSC maintained its operability. Corrective Action Reference(s):Immediate corrective actions included compensatory measures to remove light bulbs from the vulnerable lamp assemblies in order to eliminate the shorting hazard.  This issue was entered into the licensees corrective action program as Condition Report CR-CNS-2017-07513, and the licensee initiated a root cause evaluation"
05000219/FIN-2018001-02,"Oyster Creek",2018Q1,"Enforcement Action (EA)-18-007: No. 2 Emergency Diesel Generator Ring Lug Failure","On October 9, 2017, during a routine surveillance load test, the No. 2 emergency diesel generator failed approximately 5 minutes into the run due to a broken ring lug on a current transformer.  Laboratory analysis of the broken ring lug determined that the ring lug failed due to fatigue cracking that was initiated due to stresses caused by bending and twisting of the electrical lug.  Exelon last conducted a load surveillance on the No. 2 emergency diesel generator on September 25, 2017. Corrective Actions:  Corrective actions included replacement on the broken ring lug on the No. 2 emergency diesel generator, extent of condition inspections on the No. 1 and No. 2 emergency diesel generators for additional bent or twisted ring lug connectors, and revision to the electrical ring lug installation and emergency diesel generator procedures to include inspection for bent or twisted ring lugs.  Corrective Action Reference(s):  Issue report 4060815 Enforcement:Violation:  Oyster Creek Technical Specification 3.7.C.2.b states, in part, that if one diesel generator becomes inoperable during power operation, the reactor may remain in operation for a period not to exceed 7 days.  Contrary to the above, on October 9, 2017, it was recognized that one diesel generator was inoperable for greater than the technical specification allowed outage time of 7 days, and Oyster Creek continued power operation.  Specifically, on October 9, 2017, No. 2 emergency diesel generator failed to run during a routine surveillance test due to a broken ring lug on a current transformer, which resulted in a total inoperability time of 6.5 months.Severity/Significance:  For violations warranting enforcement discretion, Inspection Manual Chapter 0612 does not require a detailed risk evaluation, however, safety significance characterization is appropriate.  A Region I Senior Reactor Analyst (SRA) performed a best estimate analysis of the safety significance using the Oyster Creek Standardized Plant Analysis Risk (SPAR) model, Version 8.50 and Systems Analysis Programs for Hands-On Integrated Reliability Evaluations (SAPHIRE).  The evaluation estimated the total (internal and external events risk) increase in core damage frequency (CDF) to be in the mid to high E-6/yr range, or a low to moderate safety significance.  The SRA evaluated the internal events risk contribution due to the inoperability of the No. 2 emergency diesel generator for an approximate 6.5 month exposure time.  The exposure time relative to when the No. 2 emergency diesel generator was no longer capable of meeting its 24 hour mission time is uncertain due to the effect of vibration induced fatigue, and therefore the method prescribed within the RASP handbook guidance was used.
9 The analyst used the guidance in Section 2.5 of the Handbook, Revision 2.0, to estimate the exposure time of 6.5 months based on the cumulative 24 hour summation of the No. 2 emergency diesel generator surveillance test proven run time.  This approach is appropriate for periodically operated components that degrade during operation (i.e. vibration induced fatigue only occurs while the emergency diesel generator is in-service/operating).  Given this approach, the dominant internal events, loss of offsite power were evaluated for the estimated internal risk increase.  This contribution was estimated at 2E-6/yr increase in CDF.  The dominant sequences involved loss of offsite power events with a concurrent failure of the No. 1 emergency diesel generator, failure of the combustion turbines, and failure to recover offsite power or recover an emergency diesel generator prior to core damage.The SRA performed various modeling changes after a review of revised calculations for DC battery life:Analysis noted that Oyster Creek Generating Station recirculation pump seals are similar in design to those tested in reports generated for Nine Mile Point Unit 1 with the use of CAN2A seals.  Therefore, the failure probability of the seals in the station blackout sequence wasadjusted from 0.1 to 5E-2 similar to Nine Mile Point Unit 1 SPAR model 8.50.The failure to load shed action (DCP-XHE-XM-LSHED) in the model was calculated using the SPAR-H method and revised to 1.2E-2 versus being assumed to always fail (TRUE).Failure probabilities for 1, 2, or 3 stuck open electromatic relief valves were revised to be consistent with the previous model version 8.22 because of the isolation condenser design at Oyster Creek Generating Station which limits cycling and significantly reduces the probability of a failed open electromatic relief valve due to isolation condensers controlling pressure.The depressurization function using electromatic relief valves, if required, was calculated through SPAR-H to be 1E-2 for sequences where total seal failure is assumed (DEPSEALFAIL) (conservatively assumed limited time available).The diesel driven firewater pumps are both available and were set to calculated fault tree failure probabilities instead of always failed in the previous model.  These are 2,000 gallons per minute pumps with a large supply of water and relatively simple operator actions to inject to the reactor pressure vessel.  The firewater was assumed to fail at 0.1 when a total recirculation seal failure occurs due to assumed time constraints.The offsite power and the emergency diesel generator required recovery time events were increased to 24 hours for events where DC load shedding was successful, without seal failures and isolation condenser success along with diesel driven firewater success.The SRA noted the No. 2 emergency diesel generator was recoverable.  In fact, the diagnosis of the failed condition was performed in a nominal 8-10 hours from the failure.  Therefore, a probability of failure to recover event for the conditional case was developed.  The SRA used SPAR-H as simple guidance, which conservatively supported a reasonable assumption of a 0.10 conditional probability of failure to recover the emergency diesel generator within 24 hours.  The base case utilized a calculation within SPAR of 0.33 failure to recover probability for 24 hour sequences.  To estimate the external risk contribution, the SRA identified that the most significant external risk contribution was from fire events.  Seismic, external flooding, and high wind events were not significant contributors for the issue. From discussions with Oyster Creek Fire probabilistic risk analysts and a review of this failure condition, the increase in CDF due to the failed No. 2 emergency diesel generator for the assumed 6.5 month exposure time was estimated at 4.5E-6/yr ((8.5E-5/yr-4.5E-5/yr) x (6.5/12 months) x 0.2).The DC safety-related battery life would be at least a nominal 14 hours and longer if DC bus stripping occurred, this allows for extended isolation condenser or electromatic relief valve function, with injection from diesel driven firewater.  Given the time considerations and characteristics of the failure, an assumed recovery at a failure probability of 0.2 (slightly higher than internal due to less time) was applied for the No. 2 emergency diesel generator, which was a best estimate determined through SPAR-H insights.  The dominant fire sequence was a fire affecting the A and B 4kV switchgear rooms, where combustion turbine support would be lost, with failure of the No. 1 emergency diesel generator breaker to close, and failure of locally operating the isolation condenser due to eventual loss of power.  The SRA noted that FLEX credit was not quantified and would result in a lower risk estimation likely in the low E-6/yr range.  Combining internal and external risk contributions, the total increase in CDF was 6.5E-6/yr, or low to moderate safety significance.  The SRA determined that Exelon uses a Large Early Release Frequency (LERF) factor value of 8E-2.  This value takes into consideration operator action for those relevant high pressure vessel breach scenarios (fuel-coolant interaction, liner-melt-through, and direct containment heating).  This also credits procedure strategies where other mitigating actions are taken such as flooding the drywell.  The SRA review of the dominant sequences and time to core damage affirmed that LERF did not increase the risk over that determined from the increase in CDF.Basis for Discretion:  The inspectors determined that the ring lug failure was not within Exelons ability to foresee and prevent.  As a result, no performance deficiency was identified.  The inspectors assessment considered:1.   Exelons review of emergency diesel maintenance performed in 2015 checked allconnections of the current transformer for tightness.  The inspectors did not identify any gaps or deficiencies in the 2015 inspections.  Inspectors also reviewed completed biennial inspections of the connection dating back to 1991 and did not identify any gaps.2.   At the time of the failure, the current transformer connections did not have a time directed replacement frequency recommended by the Emergency Diesel Generator Owners Group.  The inspectors did not identify any additional vendor or industry recommendations specific to the failed component or considerations specific to the failed component that existed prior to the failure.3.   Industry operating experience information available to Exelon did not identify the potential for the fatigue cracking of the bent wire ring lug that was experienced.4.   The bent ring lug failure was not the result of a failure on the part of Exelon staff; no standards existed on bending of the lug during installation and is considered skill of the craft.The NRC determined that it was not reasonable for Exelon to have been able to foresee and prevent this violation of NRC requirements, and as such, no performance deficiency existed.  Therefore, the NRC has decided to exercise enforcement discretion in accordance with Sections 2.2.4 and 3.10 of the NRC Enforcement Policy and refrain from issuing enforcement action for the violation of technical specifications (EA-18-007).  Further, because Exelons actions did not contribute to this violation, it will not be considered in the assessment process or the NRC Action Matrix. Exelons equipment corrective action program evaluation report (ECAPE) determined that the ring lug failed on the No. 2 emergency diesel generator as a result of fatigue cracking, which was initiated due to excessive stress caused by bending and twisting of the ring lug beyond limits specified in industry guidelines.  The inspectors noted that the ECAPE did not provide supporting information regarding how the ring lug was bent and twisted beyond industry guidelines.  Specifically, industry guidance states that ring lugs can be bent up to 90 degrees.  The broken ring lug found in the No. 2 emergency diesel generator was bent at approximately 45-55 degrees per the ECAPE, which was within industry guidelines.  Additionally, the ECAPE did not include specific guidance on twisting allowances for ring lugs.  Exelon documented the inspectors observation in Issue Report 4089829.  As a result of the inspectors observation, Exelon revised the ECAPE to say the ring lug failed on the No. 2 emergency diesel generator as a result of fatigue cracking, which was initiated due to excessive stress caused by bending and twisting of the ring lug."
05000425/FIN-2018001-03,Vogtle,2018Q1,"Inadequate Refurbishment of Emergency Diesel Generator Pneumatic Control System Logic Boards","A Green self-revealing NCV of TS Section 5.4.1.a, Procedures, was identified for the licensees failure to properly preplan and perform maintenance work on the Unit 2 B train (2B)emergency diesel generator (EDG) pneumatic control shutdown logic board.  The inadequate shutdown logic board refurbishment resulted in a pneumatic control system air leak that generated an EDG shutdown signal during testing and de-energized the safety-related emergency power bus."
05000254/FIN-2018001-04,"Quad Cities",2018Q1,"Enforcement Action:  EA18021: EDG Non-conformance for Tornado Missiles (EGM 15002)","On June 10, 2015, the NRC issued Regulatory Issue Summary (RIS) 201506, Tornado Missile Protection (ML15020A419), focusing on the requirements regarding tornado-generated missile protection and required compliance with the facility-specific licensing basis.  The RIS also provided examples of noncompliance that had been  identified through different mechanisms and referenced Enforcement Guidance  Memorandum (EGM) 15002, Enforcement Discretion For Tornado Generated Missile Protection Non-Compliance, which was also issued on June 10, 2015, (ML15111A269) and revised on February 7, 2017 (ML16355A286).  The EGM applies specifically to a structure, system, and component (SSC) that is determined to be inoperable for tornado-generated missile protection.  The EGM stated that a bounding risk analysis performed for this issue concluded that tornado missile scenarios do not represent an immediate safety concern because their risk is within the LIC504, Integrated Risk-Informed Decision-Making Process for Emergent Issues, risk acceptance guidelines.  In the case of Quad Cities Nuclear Generating Station, the EGM provided for enforcement discretion of up to 3 years from the original date of issuance of the EGM.   The EGM allowed NRC staff to exercise this enforcement discretion only when a licensee implements, prior to the expiration of the time mandated by the limiting conditions for operation (LCO), initial compensatory measures that provided additional protection such that the likelihood of tornado missile effects were lessened.  In addition, licensees were expected to follow these initial compensatory measures with more comprehensive compensatory measures within approximately 60 days of issue discovery.  The comprehensive measures should remain in place until permanent repairs are completed or until the NRC dispositions the non-compliance in accordance with a method acceptable to the NRC such that discretion is no longer needed.  In 1967, the NRC issued general design criterion to which the Quad Cities Nuclear Generating Station was evaluated against.  Quad Cities Updated Final Safety Analysis  Report (UFSAR), Section 3.1, Conformance with NRC General Design Criteria, discusses this criterion and its applicability to the sites design.  Specifically, UFSAR Section 3.1.1.2, Criterion 2Performance Standards, states, those systems and components essential to the prevention of accidents or to mitigation of their consequences shall be designed, fabricated, and erected to performance standards that will enable the facility to withstand, without loss of the capability to protect the public, the additional forces that might be imposed by natural phenomena such as earthquakes, tornadoes, flooding conditions, winds, ice, and other local site effects.  Section 3.1.1.2 further states that plant equipment which is important to safety is designed to permit safe plant operation and to accommodate all design basis accidents for all appropriate environmental phenomena at the site without loss of their capability. On March 1, 2018, during an engineering review of the Quad Cities, Units 1 and 2 facility design, the licensee identified a nonconforming condition with the aforementioned general design criterion.  Specifically, the licensee identified that the three EDG systems intake stacks, exhaust stacks, fuel oil storage tank vent lines, and diesel oil day tank vent lines were inadequately protected against tornado missiles.  As a result of the nonconforming condition, the licensee declared the Units 1, 2, and 12 EDG systems inoperable and entered the Technical Specifications (TS) LCO required action statements. The condition was reported to the NRC in Event Notice 53235 as an unanalyzed condition and a condition that could have prevented fulfillment of a safety function. Corrective Actions:  The licensee documented the inoperability and functionality of the affected SSCs and the applicable TS LCO action statements in the CAP and in the control room operating log.  The shift manager notified the NRC resident inspector of implementation of EGM 15002 and documented the implementation of the compensatory measures to establish the SSCs as operable but nonconforming prior to expiration of the required LCO action statements. The licensees initial (and final) compensatory measures included:      verification that procedures and training for a tornado watch or warning were in place to provide additional instructions for operators to respond in the event of tornados or high winds, and a potential loss of SSCs vulnerable to the tornado missiles;      confirmation of readiness of equipment and procedures dedicated to the Diverse and Flexible Coping Strategy (FLEX);      verification that training was up to date for individuals responsible for implementing preparation and emergency response procedures;      establishment of a heightened level of station awareness and preparedness relative to identifying tornado missile vulnerabilities; and      revision to procedure QCOA 001010, Tornado Watch-Warning, Severe Thunderstorm Warning, or Severe Winds, to include guidance for unobstructing and/or repairing crimped diesel fuel oil tank vent lines. Corrective Action References:  IR 1281009: Tornado Missile Protection Unresolved Item and IR 4110003: EDG Non-Conformance for Tornado Missiles Enforcement: Violation:  The enforcement discretion was applied to the required shutdown actions of the following TS LCOs for both units:      TS 3.0.3: General Shutdown LCO (cascading or by reference from other LCOs); and      TS 3.8.1: AC SourcesOperating. Severity/Significance:  The subject of this enforcement discretion, associated with tornado missile protection deficiencies, was determined to be less than red (i.e., high safety significance) based on a generic and bounding risk evaluation performed by the NRC in support of the resolution of tornado-generated missile non-compliances.  The bounding risk evaluation is discussed in Enforcement Guidance Memorandum 15002, Revision 1, Enforcement Discretion for Tornado-Generated Missile Protection Non-Compliance, and can be found in ADAMS Accession No. ML16355A286. Basis for Discretion:  The NRC exercised enforcement discretion in accordance with Section 2.3.9 of the Enforcement Policy and EGM 15002 because the licensee initiated initial compensatory measures that provided additional protection such that the likelihood of tornado missile effects were lessened.  The licensee reviewed their initial compensatory measures to determine if more comprehensive compensatory measures were warranted.  Upon their review, the licensee concluded that their initial compensatory measures were sufficient to satisfy both the short-term and long-term actions required by the EGM and therefore no additional actions were necessary for enforcement discretion. The disposition of this enforcement discretion closes URI05000254/201100904;  05000265/ 201100904: Tornado Missile Protection of the Emergency Diesel Generator Air Intake and Exhaust."
05000272/FIN-2018007-01,Salem,2018Q1,"Failure to Perform Testing of Emergency Diesel Generator Bypass Switches","The team identified a finding of very low safety significance (Green) involving an NCV of Salem Unit 1 License Condition 2.C.(5) and Salem Unit 2 License Condition 2.C.(10) of the respective facility operating licenses for failure to implement and maintain in effect all provisions of the approved Fire Protection Program.  Specifically, PSEG did not periodically test or check the EDG bypass switches to verify that they were capable of performing their intended design functions during safe shutdown operation in the event of a significant fire."
05000255/FIN-2017007-01,Palisades,2017Q4,"Failure to Periodically Test the Emergency Diesel Generators Capacity to Start and Accelerate Design Basis Sequenced Loads","The team identified a finding of very-low safety significance (Green) and an associated NCV of Title 10 of the Code of Federal Regulations, Part50, Appendix B, Criterion XI, Test Control, for the failureto periodically test the emergency diesel generators(EDGs) capability to start and accelerate all of the sequenced loads within the applicable design voltage and frequency transient and recovery limits.Specifically, EDG testingactivities did not demonstrate that all of the EDG auto-sequenced loads started and accelerated within the applicable voltage and frequency limits during start-up and recovery.  In addition, the licensee did not perform adequate post-modification testing after replacing the EDG governor controller system or voltage regulators.  Thelicensee captured theseissuesin their Corrective Action Programas Condition Report (CR)2017-05265 and CR 2017-05283, and performed an operability evaluation which reasonably determined the affected structures, systems, and componentswere operable.The performance deficiency was determined to be more-than-minor because it was associated with the Mitigating Systems cornerstone attribute of equipment performance and affected the cornerstone objective of ensuring the availability, reliability, and capability of mitigating systems thatrespond to initiating events to prevent undesirable consequences.  The finding screened as of very-low safety significance (Green) becauseit did not result in the loss ofoperability or functionality of mitigating systems.  Specifically, the licensee evaluated the most recent voltage and frequency data from the last EDG output breaker testsin which the data recorder was left running after the output breaker shut and reasonably determined that the EDGs and the affected loads were operable.  The team did not identify a cross-cutting aspect associated with this finding because it was not confirmed to reflect current performance due to the age of the performance deficiency. Specifically, the associated testingprocedures were established more than 3years ago."
05000382/FIN-2017008-02,Waterford,2017Q4,"Failure to Meet RG 1.9 Emergency Diesel Testing Requirements during Surveillance Test Results in Missed Surveillance","The team identified a Green non-cited violation of Waterford Steam Electric Station, Unit 3, Technical Specification Limiting Condition for Operation 3.8.1.1 for failure to maintain operability of two separate independent diesel generators.  Specifically, on May 23, 2017, the licensee failed to verify that the train A emergency diesel generator energized all auto-connected shutdown loads through the load sequencer and operated for greater than or equal to five minutes in accordance with Technical Specification Surveillance Requirement 4.8.1.1.2."
05000382/FIN-2017008-04,Waterford,2017Q4,"Potential Failure to Obtain a License Amendment for Changes to Diesel Generator Surveillance Test Interval","The team identified an unresolved item for the licensees failure to perform a 10 CFR 50.59 safety evaluation and subsequently obtain a license amendment for changes to the surveillance testing frequency of the emergency diesel generators. The licensees process for changing surveillance test intervals is controlled by Technical Specification 6.5.18, Surveillance Frequency Control Program.  The licensees changes to the surveillance test intervals are made in accordance with NEI 04-10, Risk Informed Method for Control of Surveillance Frequencies, Revision 1, as written in procedure EN-DC-355, Engineering Evaluation of Proposed Surveillance Test Interval Changes, Revision 2.  The team reviewed the licensees changes to the surveillance test interval, as required by Technical Specification Surveillance Requirements 4.8.1.1.2.e, for emergency diesel generators.  The licensee changed the surveillance test interval for the train A and B emergency diesel generators from both emergency diesel generators tested every 18 months to each emergency diesel generator tested every 36 months.  The team determined that testing the emergency diesel generators once every 36 months was contrary to guidance in Regulatory Guide 1.9, Application and Testing of Safety-Related Diesel Generators in Nuclear Power Plants, Revision 4.  Specifically, Section 2.3.2.3, Refueling Outage Testing, requires the capability of the overall emergency diesel generator design should be demonstrated during every refueling outage not exceeding a period of 24 months. The team determined that the licensee did not correctly evaluate the change to the surveillance interval in accordance with surveillance frequency control program change process.  Specifically, the licensee did not correctly evaluate NEI 04-10, step 1, Check for Prohibitive Commitments, and step 2, Can Commitments be Changed? of the change process.  The team determined that this change would require a 10 CFR 50.59 safety evaluation and subsequent license amendment because it would result in more than a minimal increase in likelihood of a malfunction of a component important to safety as previously described in the final safety analysis report.  Specifically, the test interval would no longer meet the applicable acceptance standard, Regulatory Guide 1.9, to which the licensee is committed. Planned Closure Action(s):  The NRC inspectors will review the final corrective actions, pending NRC resolution of applicability of 10 CFR 50.59 to the surveillance frequency control program. Licensee Action(s): Prior to this inspection, the licensee identified this 10 CFR 50.59 issue in the corrective action program because of industry operating experience.  At the time of this inspection, the licensee had not completed the final corrective action and 10 CFR 50.59 activities.These corrective actions will be completed once industry guidance on the NRC resolution of applicability of 10 CFR 50.59 to the surveillance frequency control program was available. Corrective Action Reference(s):  Condition Reports CR-WF3-2017-05590 and  CR-WF3-2017-5602 NRC Tracking Number:  05000382/2017008-04"
05000461/FIN-2017011-01,Clinton,2017Q4,"Failure to Correct an Identified Degraded Condition on the Division 3 Shutdown Service Water Pump","A self-revealing finding and an apparent violation of 10 CFR 50, Appendix B, Criterion XVI, Corrective Action, with associated violations of Technical Specification (TS) 3.7.2 and TS 3.5.1 were identified on June 15, 2017, for the licensees failure to correct a degraded condition identified during the evaluation performed as a result of the Division 3 shutdown service water (SX) pump failure in 2014.  Specifically, the licensee identified corrosion of the Division 3 SX pump sleeves as a contributing cause of the 2014 pump failure and failed to appropriately evaluate and correct this issue.  This resulted in the Division 3 SX pumps failure to start on June 15, 2017, and rendered the Division 3 SX pump inoperable for a time longer than its TS allowed outage time.  The licensee entered this issue into the corrective action program and implemented design changes to the pump and motor assembly, including installing a new motor with higher starting torque characteristics and replacing the pump shaft sleeves and packing with parts more resistant to corrosion.  The licensee has completed multiple successful runs of the new pump with no abnormalities noted. The inspectors determined that the licensees failure to correct a degraded condition identified during the evaluation performed as a result of the 2014 Division 3 SX pump failure appears to be not in accordance with the requirements of 10 CFR 50,  Appendix B, Criterion XVI, and was a performance deficiency.  The performance deficiency was determined to be more than minor because it impacted the Mitigating Systems cornerstone attribute of equipment performance and adversely affected the cornerstone objective of ensuring the availability, capability and reliability of equipment that responds to initiating events.  Specifically, the performance deficiency resulted in the failure of the Division 3 SX pump, which impacted the operability and functionality of the high pressure core spray system and the Division 3 emergency diesel generator.  Using IMC 0609, Appendix A, Significance Determination Process for Findings At-Power, dated June 19, 2012, a Significance and Enforcement Review Panel preliminarily determined the finding to be of low to moderate safety significance.  The inspectors determined that this finding affected the cross-cutting area of problem identification and resolution in the aspect of evaluation, where the organization thoroughly evaluates issues to ensure that resolutions address causes and extent of
3 conditions commensurate with their safety significance.  Specifically, the licensee failed to properly evaluate the Division 3 SX pump sleeve corrosion rates when performing the component life evaluation, the component operability evaluation and the evaluation in response to the abnormal noises identified during periodic pump runs.  (P.2)"
05000296/FIN-2017004-02,"Browns Ferry",2017Q4,"Failure to Perform an IDO without delay for 3A EDG after Observing Indications of a Degraded Condition","The inspectors identified a NCV of 10 CFR Part 50, Appendix B, Criterion V, Instructions, Procedures and Drawings, for failure to perform an immediate operability determination (IDO) for 3A Emergency Diesel Generator (EDG) upon discovering a degraded condition. Specifically, on December 19, 2017, the licensee failed to perform an IDO after identifying and confirming less than minimum cooling flow, thus leaving the EDG in an indeterminate state of operability.The performance deficiency is more than minor because it was associated with the equipment performance attribute and affected the associated cornerstone objective to ensure availability, reliability and capability of systems that respond to initiating events to prevent undesirable consequences.  As a corrective action, the licensee performed operations to restore flow within the acceptable range and performed an IDO.  The violation was entered into the licensee's CAP as CR 1370601.  The inspectors determined that the finding had a cross-cutting aspect in the human performance area of H.13, Consistent Process, because the performance deficiency was caused by not following a consistent, systematic approach to making a decision concerning operability of the affected DG."
05000354/FIN-2017004-02,"Hope Creek",2017Q4,"Inadequate  Design Control of Emergency Diesel Generator Speed Switch","The inspectors identified  a Green non-cited violation (NCV)   of Title 10 of the Code of Federal Regulations (10 CFR) Part 50, Appendix  B, Criterion III,  Design Control, because PSEG did not adequately provide for verifying or checking the adequacy of design by the performance  of design reviews.   Specifically,  PSEGs  equivalent change package (ECP) 80112197, did not assure that the design change ECP 80119127 was adequately reviewed prior to approval, which led to the installation of a defective model A-416 speed switch (SS), and subsequent failure of the D emergency diesel generator (EDG) to start.  PSEGs immediate C/As were to remove the new failed model 416 SS and reinstall the prior model  8 SS.    Additionally,  PSEG entered this issue into their CAP, performed  a causal evaluation,  and assigned C/As to address their design change process (DCP) gaps by revising procedures and conducting training.This issue was more than minor because it was associated with the Design Control attribute of the Mitigating Systems  cornerstone,  and  adversely  affected the cornerstone objective to ensure the availability, reliability, and capability of systems  that respond to initiating events to prevent undesirable consequences  (i.e., core damage).   In accordance with IMC 0609.04, Initial Characterization  of Findings, dated October 7, 2016, and Exhibit 2 of IMC 0609, Appendix  A, The SDP for Findings At-Power, dated June 19, 2012, the inspectors determined  that this finding is of very low safety significance (Green) because the performance  deficiency  was not a design or qualification deficiency, did not involve an actual loss of safety function, did not represent the actual loss of a safety function of a single train for greater than its technical specification (TS) allowed outage time, did not represent  an actual loss of function of one or more non-TS trains of equipment  designated as high safety-significant  in PSEGs maintenance  rule program  (MRP) for greater than 24 hours.   This finding had a cross-cutting aspect in the area of Problem  Identification  and Resolution,  operating experience  (OE), because PSEG did not ensure  that the organization systematically  and effectively collect, evaluate, and implement  relevant internal and external OE in a timely manner.  Specifically, PSEG did not effectively collect or review previous Part 21 issues related to the new SS as part of the OE review in their DCP. (P.5)"
05000395/FIN-2017007-04,Summer,2017Q4,"Licensee-Identified Violation","Title 10 CFR Part 50, Appendix B, Criterion III, Design Control, requires, in part, that design control measures provide for verifying or checking the adequacy of design, such as by the performance of design reviews, by the use of alternate or simplified calculational methods, or by the performance of a suitable testing program.  Contrary to the above, since 2010, the licensee failed to evaluate the loading of the emergency diesel generators at the maximum voltage and frequency allowed by TS 3/4.8.1 in Calculation DC08360-006, Diesel Generator 1A and 1B Loading, Rev. 12, and to evaluate battery terminal voltage at the maximum battery cell-to-cell resistance allowed by TS 3/4.8.2 in Calculation DC08320-010, Class 1E 125 Volt DC System Voltages and Voltage Drop, Rev. 18.  The team determined the finding to be of very low safety significance (Green) because the finding was a deficiency affecting the design of a mitigating SSC, and the SSC maintained its operability.  The licensee entered these issues into their CAP as CRs 10-02395 and 10-02033. ATTACHMENT:  SUPPLEMENTAL INFORMATION"
05000324/FIN-2017004-01,Brunswick,2017Q4,"Loss of Emergency 4160V Bus Due to Failure to Implement Procedure","A self-revealing non-cited violation (NCV) was identified for the licensees failure to properly transfer power to the E-4 4160 volt emergency bus from the E-4 emergency diesel generator (EDG), to the normal switchgear bus 2C, as required by procedure 0OP-50.1 Diesel Generator Emergency Power System Operating Procedure.  This resulted in a momentary under voltage condition followed by a re-energization of the E-4 emergency bus by EDG-4.  This was entered into the licensees corrective action program (CAP) as nuclear condition report (NCR) 2151329.The licensees failure to parallel across (i.e., reclose) the normal feeder breakers prior to unloading the EDG-4 and opening the EDG-4 output breaker, which resulted in a valid and automatic actuation of the EDG-4, was a performance deficiency.  The finding was determined to be greater than minor because it was associated with the human performance attribute of the Initiating Events cornerstone and adversely affected the cornerstone objective to limit the likelihood of events that upset plant stability and challenge critical safety functions during power operations.  Using IMC 0609.04, Initial Characterization of Findings, Exhibit 1, the issue was classified as a transient initiator contributor because it was associated with a loss of offsite power (LOOP).  Finally, using Appendix A of IMC 0609, SDP for Findings at-Power, the finding was determined to be of very low safety significance (Green) because it did not contribute to both the likelihood of a reactor trip and the likelihood that mitigating systems would not be available.  Using Manual Chapter 0310, Aspects Within the Cross-Cutting Areas, the inspectors identified a cross-cutting aspect in the procedural adherence of the human performance area, because the operators failed to properly utilize an existing procedure pertinent to their particular situation and this directly resulted in the momentary loss of an emergency 4160 volt bus. (H.8)"
05000366/FIN-2017004-01,Hatch,2017Q4,"Continuous Fire Watch or Compensatory Measures Not Established per FHA","An NRC-identified non-cited violation (NCV) of Unit 2 License condition 2.C.(3)(a) Fire Protection was identified when on October 17, 2017, the licensee failed to establish a continuous fire watch or alternative compensatory measures required by Hatchs Fire Hazards Analysis (FHA), Appendix B, while the carbon dioxide fire protection system was nonfunctional during a routine maintenance outage for the 2C emergency diesel generator.  Failure to establish a continuous fire watch or alternative compensatory actions as required by Hatchs Fire Hazards Analysis, Appendix B, when the low pressure carbon dioxide storage system became inoperable on October 17, 2017, was a performance deficiency.  The licensee restored compliance on October 25, 2017, when the double fire door was shut, restoring functionality of the carbon dioxide system.  The licensee entered this issue into the corrective action program as Condition Report (CR) 10423361.This performance deficiency was more-than-minor because the failure to establish a continuous fire watch or alternative compensatory measures adversely affected the reliability of the carbon dioxide system and/or compensatory measures.  The finding screened to green because the alternate train of safe shutdown remained operable.  The inspectors determined this performance deficiency had a cross cutting aspect in the Human Performance Area Training attribute because of the observed weakness in the application of FHA applicability statements.  (H.9)"
