,Site,Quarter,Title,Description
05000461/FIN-2017009-01,Clinton,2017Q3,"Failure to Evaluate Replacement Relay Dropout Voltage","Preliminary White. A self-revealed finding preliminarily determined to be of low to moderate safety significance, and an associated apparent violation of Title 10 of the Code of Federal Regulations (10 CFR) Part 50, Appendix B, Criterion III, Design Control, was identified on March 9, 2017, for the licensees failure to implement measures for the selection and review for suitability of application replacement relays for the Division 1 Emergency Diesel Generator (EDG) Room Vent Fan, which were components subject to the requirements of 10 CFR Part 50, Appendix B. Specifically, Engineering Changes 330624 and 366624 failed to evaluate the change in the actual drop out voltages for replacement relays on the associated fan circuitry, and instead, introduced new relays into the circuit that resulted in the failure of the fan to operate during an under voltage condition. This rendered the Division 1 EDG inoperable for a time longer than its technical specification allowed outage time, which was a violation of Technical Specification 3.8.1, AC SourcesOperating. The licensee entered this issue into the corrective action program as action request (AR) 03982792. Corrective actions for this issue included restoring the circuit to allow the ventilation fan to operate and returning the emergency diesel generator to an operable condition. The inspectors determined that the licensees failure to verify the suitability of the replacement relays for the Division 1 EDG room vent fan was contrary to the requirements of 10 CFR Part 50, Appendix B, Criterion III and a performance deficiency which was within the licensees ability to foresee and correct. The performance deficiency was determined to be more than minor because it was associated with the design control attribute of the Mitigating Systems cornerstone and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of the systems that respond to initiating events to prevent undesirable consequences. Specifically, the failure to verify the suitability of the replacement relays prior to installation in the Division 1 EDG room vent fan circuitry resulted in the inoperability and unavailability of the Division 1 EDG from May 18, 2016 to March 11, 2017, when one of the unsuitable relays was replaced. Using IMC 0609, Appendix A, Significance Determination Process for 3 Findings At-Power, dated June 19, 2012, a Significance and Enforcement Review Panel preliminarily determined the finding to be of low to moderate safety significance. The inspectors determined that this finding affected the cross-cutting area of human performance in the aspect of challenge the unknown, where individuals stop when faced with uncertain conditions. Risks are evaluated and managed before proceeding. Specifically, a questioning attitude was not used to understand the consequence of the differences in relay features resulting with installing a relay that was incompatible with the current design. (H.11)"
05000263/FIN-2017007-01,Monticello,2017Q3,"Inadequate Fire  Barrier Inspection Procedure","The inspectors identified a finding of very-low significance (Green) and an associated Non-Cited Violation of License Condition 2.C.4 of the Monticello Nuclear Generating Plant,Unit No. 1,Renewed Facility Operating License for implementing an alternative compensatory measure that was adverse to safety shutdown.Specifically, the licensee approved the installation of a temporary fuel oil pump, in lieu of a continuous fire watch, which reduced the defense in depth of the Fire Protection Program.The inspectors determined that the use of a temporary fuel oil pump in the event of afire, in lieu of a continuous fire watch, constituted an adverse change to the Fire Protection Program,was contrary to License Condition 2.C.4 and a performance deficiency. The performance deficiency was more-than-minor because it affected the Protection Against External Factors attribute of the Initiating Events Cornerstone and adversely affected the cornerstone objective to limit the likelihood of events that upset plant stability and challenge critical safety functions during shutdown as well as power operations. Specifically, the use of the alternative compensatory measure reduced the defense in depth of the Fire Protection Program by failing to provide compensatory measures to reduce the likelihood of occurrence of a fire and failing to provide prompt detection of a fire.In accordance with IMC 0609, Significance Determination Process, Attachment 0609.04, Initial Characterization of Findings, Table 2 the inspectors determined the finding affected the Initiating Events cornerstone.  The finding degraded fire protection defense-in-depth strategies, and the inspectors determined, using Table 3, that it could be evaluated using Appendix F, Fire Protection Significance Determination Process.The inspectors determined that the finding represented a low degradation and was screened as having very-low safety significance (Green) in Task 1.3.1 of IMC 0609, Appendix F,because repair activities were in place that would have maintained safe shutdown(SSD)conditions and were reasonably achievable.This finding had a cross-cutting aspect in the Conservative Bias component of the Human Performance cross-cutting area. Specifically, the licensee implemented an alternate compensatory measure that only focused on the emergency diesel generator operability and hence, the post-SSD strategy of the plant without considering the defense in depth requirements of their Fire Protection Program to prevent, detect, and suppress a fire that could affect equipment needed for SSD of the plant."
05000255/FIN-2017003-01,Palisades,2017Q3,"Left Train Emergency Diesel Generator Load Sequencer Failure","Introduction: The inspectors identified an Unresolved Item ( URI ) associated with the failure of the left train emergency DG load sequencer to run its program. Since this sequencer is required for left train DG operability, this condition resulted in an unanticipated entry into a TS shutdown action statement. The cause of this failure is currently unknown, pending the results of a vendor evaluation of a failed load sequencer component. Description : On August 3, 2017, the control room received alarm EK 1145, Sequencer Trouble, unexpectedly. The operators identified that the indication lights were not lit on the left channel load sequencer, MC -34L101; declared the associated DG inoperable; and entered the appropriate TS action statement. The failed sequencer was removed and replaced with a new module that was satisfactorily post -maintenance tested and the left train EDG was subsequently declared operable on August 4, 2017. The failed sequencer was sent to an on -site lab for further troubleshooting. No obvious visual signs of failure were identified and the electrolytic capacitors in the module all tested satisfactorily. The module was then bench tested using a test program, which identified that although it would power up, no program would run.  The licensee completed an equipment failure evaluation to review the bench test data, along with information collected in the failure modes analysis, and determined that the direct cause of the failure was a memory fault within the sequencer module that caused the sequencer to lock -up and not run its program. A fault in the memory module, memory processing interface circuitry, or the executive module could have caused the sequencer to lock up. At the end of the inspection period, further examination by t he vendor was required and in progress to determine the exact initiating point of the fault. In addition to replacing the failed sequencer, the licensees immediate corrective actions included inspecting the right train load sequencer and completing the quarterly surveillance test to ensure proper operation; the results of which were satisfactory. A plant operating experience review was conducted and did not identify any prior memory failures on the load sequencers. Once the vendors evaluation is complete, the licensee plans to re-assess the failure mechanism and any additional corrective actions required.  This item is considered unresolved, pending the inspectors review of the vendor analysis and any changes made to the equipment failure evaluation, to determine if this issue constitutes a performance deficiency and/or violation of NRC requirements. (URI 05000255/2017003 01, Left Train Emergency Diesel Generator Load Sequencer Failure )"
05000255/FIN-2017003-03,Palisades,2017Q3,"12 Diesel Generator Trip During Maintenance Resulting in Additional Unavailability of the 12 DG","A finding of very low safety significance and an associated NCV of Technical Specification (TS) 5.4.1, Procedures, was self -revealed on March 31, 2017, when the 12 Diesel Generator ( DG ) tripped during performance of monthly TS surveillance procedure MO 7A 2, Emergency Diesel Generator 1 2.  Specifically, during conduct of the monthly surveillance procedure, restoration activities associated with maintenance of breaker 152 213, 1 2 DG to Bus 1D, were being performed. When maintenance personnel closed the trip cutouts for the Z -phase of the 1 2 DG differential overcurrent relay, an unbalanced current flow into the differential relay resulted in relay actuation.  This actuation resulted in a trip of the output breaker and subsequently the 1 2 DG. The trip caused a delay in the TS surveillance activities and resulted in the extended unavailability and inoperability of the 1 2 DG.  The licensee entered this issue into their corrective action program (CAP) as condition report (CR) CR PLP 2017 01291.  Corrective actions included retesting the 1 2 DG and updating the work instructions associated with the differential overcurrent relays to include caution statements that opening or closing trip cutouts for the relays while the output breaker s from the DGs to the associated buses were closed could cause the differential relay s  to actuate and trip the DG . The issue was determined to be more than minor in accordance with IMC 0612, Appendix B, Issue Screening, because it was associated with the Mitigating System s cornerstone attribute of Procedure Quality and adversely affected the cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences.  The finding screened as having very low safety significance (Green) in accordance with IMC 0609, Appendix A, The Significance Determination Process for Findings At -Power, Exhibit 2, since the inspectors answered  No to all screening questions. The finding had a cross- cutting aspect in the area of Human Performance, in the Work Management aspect , for the licensees failure to identify and manage risk commensurate to the work (H.5)."
05000293/FIN-2017007-02,Pilgrim,2017Q3,"Inadequate Design Verification of  Emergency Diesel Generator Under- Frequency Alarm Setpoint","The team identified a finding of very low safety significance (Green) involving an NCV of 10 CFR Part 50, Appendix B, Criterion III, Design Control, in that Entergy did not adequately verify that the emergency diesel generator (EDG) under-frequency alarm setpoint was in accordance with design basis requirements. Specifically, the EDG under- frequency alarm was set at a value less than the prescribed industry standard to protect equipment, and station procedures did not contain instructions to address the EDG under- frequency condition. In response, Entergy staff evaluated and confirmed current EDG operability and initiated actions to correct the under-frequency range in the alarm setpoint and to provide appropriate operator response guidance in operating procedures. 3 This finding was more than minor because it was associated with the design control attribute of the Mitigating Systems cornerstone and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. In accordance with IMC 0609.04, Initial Characterization of Findings, and Exhibit 2 of IMC 0609, Appendix A, The SDP for Findings At-Power, the team determined that this finding was of very low safety significance (Green) because it was a design deficiency confirmed not to result in the loss of operability or functionality. The team determined that this finding had a cross-cutting aspect in the area of Human Performance, Avoid Complacency, because Entergy did not plan for the possibility of latent issues while processing a plant modification where the bases for EDG alarm functions were incorrect."
05000346/FIN-2017003-01,"Davis Besse",2017Q3,"Pinched Wiring Causing the Failure of Fuses Y210 and Y214","An unresolved item (URI) was identified by the inspectors relating to the significance of pinched wires and licensees understanding of the condition and the extent of cause and condition.  On July 6, 2017, during a planned replacement of fuse Y204 in electrical cabinet Y2, unrelated fuse Y214 blew.  Both fuses were scheduled for replacement as part of the licensees project to replace Shawmut A25X style fuses that are susceptible to premature failure.  The failure of fuse Y214 was unexpected, and the licensee was not able to discern a direct cause.  The licensee determined that the failure was the fuse itself being so unstable that any perturbation was enough to cause failure.  This failure resulted in multiple systems being declared inoperable including AFP 2, safety features actuation system channel 2, decay heat removal system interlock, and radiation element RE8447.  On August 8, 2017, the same electrical cabinet, Y2, was opened for replacement of fuse Y216.  Following the replacement, fuses Y210 and Y214 blew.  The licensee attempted replacement of the fuses, but the replacement fuses blew again, shortly after being repowered.  Initial licensee evaluation of the condition revealed thatthe wire bundle running along the hinge side of the cabinet door was unconstrained and two of the wires had become pinched between the door and cabinet frame, which damaged the wire insulation and allowed the wires to short circuit against the cabinet frame.  The failure of Y210 and Y214 resulted in multiple systems being declared inoperable including AFP 2, safety features actuation system channel 2, decay heat removal system interlock, and emergency diesel generator 2.  The licensee removed and replaced the damaged portion of the wires and used wire ties to constrain the wire bundle.  The licensee entered this issue into their CAP as CRs 201707196 and 201708185.  Because the licensee had yet to answer NRC inspector questions pertaining to the corrective actions and extent of condition by the end of this inspection period, the issue is being treated as a URI pending completion of the inspectors review.  (URI 05000346/201700301, Examination of Extent of Cause and Condition of Pinched Wires in Electrical Cabinets)"
05000364/FIN-2017003-01,Farley,2017Q3,"Failure to perform adequate corrective maintenance on the 2B EDG","The NRC identified a non-cited violation (NCV) of Technical Specification (TS) 5.4.1.a, Procedures, for the licensees failure to implement corrective maintenance work order instructions to identify and replace piping as necessary for a degraded threaded joint on the 2B emergency diesel generator (EDG) jacket water keep warm system piping.  As a result, a leak occurred at this threaded pipe joint during surveillance testing which rendered the 2B EDG inoperable.  The inspectors determined that the failure to follow work order instructions to replace degraded jacket water system piping during corrective maintenance on the 2B EDG on March 3, 2017, was a performance deficiency (PD). The finding was more than minor because it was associated with the equipment reliability attribute of the mitigating systems cornerstone and adversely affected the cornerstone objective to ensure availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences.  The significance of this finding was evaluated using IMC 0609, Appendix A, ""The Significance Determination Process (SDP) for Findings At-Power, dated June 19, 2012.  Initial screening by the resident inspectors using the Saphire Farley 1 & 2 SPAR Model resulted in a potentially greater-than-green significance.  Therefore, a detailed risk analysis was performed by a regional senior reactor analyst (SRA).  The NRC Farley SPAR model was used for internal events, seismic and tornado/high winds risk estimates and the licensees Farley fire probabilistic risk assessment model was used for fire risk estimation.  The major analysis assumptions included: a 51-day exposure period, EDG 2B operation at nominal failure to run probability until 8 hours when EDG assumed to fail due to the PD, PD treated as having common cause failure to run potential, no recovery of the 2B EDG was assumed, and no credit for FLEX equipment was assumed.  The operation of the EDG for 8 hours prior to failure and remaining mitigating equipment limited the risk.  The dominant sequence was a station blackout sequence consisting of a site-wide weather-related loss of offsite power, successful reactor shutdown, random failure to run of the 1/2A and 1C EDGs, failure of the 2B EDG due to the performance deficiency, failure to manually operate the turbine driven auxiliary feedwater pump long term, and failure to recover offsite power or an EDG leading to loss of core heat removal and core damage.  The detailed risk evaluation (DRE) determined that the increase in core damage frequency due to the PD was <1.0 E-6 per year, a Green finding of very low safety significance.  The finding had a cross-cutting aspect of Conservative Bias in the Human Performance area, because the decision to leave the diesel in a degraded condition following maintenance on March 3, 2017 was neither conservative nor prudent when additional action could have been taken to adequately repair or evaluate the threaded pipe joint (H.14)."
05000414/FIN-2017011-01,Catawba,2017Q3,"Failure to Adequately Establish and Adjust Preventive  Maintenance for Emergency Diesel Generator Excitation System Diodes.","To Be Determined (TBD): The inspectors identified an AV of Technical Specification  5.4.1.a, Procedures, for the licensees failure to adequately develop and adjust the  preventive maintenance strategy for the emergency diesel generator (EDG) excitation  system in accordance with AD-EG-ALL-1202, ""Preventive Maintenance and Surveillance  Testing Administration."" The inspectors also identified an associated AV of Title 10 of the  Code of Federal Regulations  (10 CFR) Part 50 Appendix B, Criterion XVI, Corrective  Actions, for the failure to correct a condition adverse to quality associated with elevated  operating temperatures of EDG excitation system diodes. This resulted in the failure of an  EDG excitation system diode and overcurrent trip of the 2A emergency diesel output  breaker during a surveillance test performed  on April 11, 2017. The licensee entered this  condition into their corrective action program as Condition Report 2116069. The 2A EDG  was returned to service on April 14, 2017 follo wing replacement of the excitation system  diodes.  The failure to adequately develop and adjust preventive maintenance activities in  accordance with AD-EG-ALL-1202, thus allowing a condition adverse to quality to remain  uncorrected, was a performance deficiency. This performance deficiency was more than  minor because it affected the mitigating systems cornerstone attribute of equipment  performance and affected the cornerstone objective of ensuring the availability, reliability,  and capability of systems and components that respond to initiating events to preclude  undesirable consequences (i.e. core damage). Spec ifically, failure to adjust the preventive  maintenance activities for the EDG excitation sy stem by incorporating operating experience,  corrective maintenance history, and structures, systems, and components (SSC)  performance history led to the failure of diode CR4 in the EDG excitation system and  caused the 2A EDG output breaker to trip open on April 11, 2017. Using NRC Inspection  Manual Chapter 0609, Attachment 4, Initial Characterization of Findings, dated  June 19, 2012, the inspectors determined that the issue affected the mitigating systems  cornerstone. In accordance with NRC Inspection Manual Chapter 0609, Appendix A, The  Significance Determination Process (SDP) for Findings at Power, dated June 19, 2012, the  inspectors determined that the issue required a detailed risk evaluation because the finding  represents an actual loss of function of a single train for greater than its technical  specification allowed outage time. This finding has a cross-cutting aspect of oper ating experience in the area of problem  identification and resolution, because the organiza tion did not systematically and effectively  evaluate relevant internal and external  operating experience in a timely manner.  Specifically, Condition Report 1566561 doc umented industry operating experience  regarding EDG excitation system diodes failing at an increased rate and that operating  experience was not effectively implemented and institutionalized through changes to station  processes, procedures, and equipment. This issue is indicative of current performance  because the station did not take effective corrective actions to address the degradation of  the EDG excitation system"
05000482/FIN-2017003-04,"Wolf Creek",2017Q3,"Failure to Verify Equipment or Systems are Capable of Performing Their Intended Design Function Following Maintenance","The inspectors reviewed a Green, self-revealed non-cited violation of Technical Specification 5.4.1.a for the licensees failure to ensure that maintenance that can affect the performance of safety-related equipment was properly pre-planned and performed in accordance with written procedures, documented, instructions, or drawings appropriate to the circumstances.  Specifically, the licensee failed to verify that the wiring in the transformer 7 primary differential protective relay was landed on the correct termination point, and as a result, the station experienced an unplanned loss of normal offsite power to bus NB01, the train A Class 1E electrical bus.Description.  On November 16, 2016, at approximately 9:09 p.m., a fault occurred that isolated the east switchyard bus from the train A safety-related 4160 volt alternating current bus NB01, while the Wolf Creek Nuclear Generating Station was in Mode 5 with the reactor coolant system filled and a bubble in the pressurizer.  During refueling outage 21, a modification to transformer 7 allowed the offsite power through transformer 7 to bus NB01 to be fed from either the east or west switchyard busses through two different breakers (345-80 or 345-90).  After the loss of the east switchyard bus, the second breaker unexpectedly tripped, which resulted in a loss of offsite power to NB01.  An undervoltage condition was detected on bus NB01, which caused the train A emergency diesel generator to start and power bus NB01 as designed.  All other systems functioned as expected.   Westar, the substation owner, determined that the initial fault was caused by a mouse on the 13-4 circuit at Wolf Creek.  The 13-4 relay and breaker cleared the fault and coordinated with all upstream devices.  Approximately 5.5 seconds after the initial fault, a second fault occurred in transformer 6.  The transformer 7 digital differential relay scheme provides a standard configuration with primary and secondary protective relays, each with the capability of isolating transformer 7.  Troubleshooting activities focused on the reason why the primary relay tripped and the secondary relay did not trip.  Westar technicians identified a jumper on the transformer 7 primary differential relay current transformer circuit that had been improperly landed.  The jumper was designed to run from the neutral circuit of one current transformer to the neutral circuit of the other.  However, Westar Energy technicians had incorrectly landed the jumper from the neutral of the first current transformer onto the C phase of the other.  This allowed current from the transformer 6 fault event to be detected in the transformer 7 primary differential relay circuit.The inspectors reviewed the cause evaluation completed by the licensee, whichdetermined that the direct cause of this event was the wiring in the transformer 7 primary differential protective relay was landed on the incorrect termination point.  This cause is supported by the fact that this incorrect termination allowed additional current to be introduced onto the C phase relay circuit, which initiated the trip circuit actuation.The inspectors also reviewed corrective actions associated with the root cause evaluation for the unplanned plant shutdown, loss of offsite power, and Notification of Unusual Event declaration that occurred on January 13, 2012.  An Augmented Inspection Team was chartered to review the circumstances surrounding the loss of offsite power event and Notification of Unusual Event declarationan issue of Yellow safety significance was identified.  The event from January 13, 2012, involved equipment owned by Wolf Creek (startup transformer XMR01), with work being performed by Wolf Creek contractors.  The November 16, 2016, event involved equipment owned by Westar (transformer 7).  While inspectors acknowledge that the two events from January 13, 2012, and November 16, 2016, are not exactly the same, the inspectors noted that they are similar in that they both involved the modification of current transformer wiring associated with transformers that provide power to train A and B engineered safety function transformers (XNB01 and XNB02, respectively), which supply train A and B Class 1E electrical busses NB01 and NB02, respectively.  The inspectors did not determine that the 2012 event actions were causal to the 2016 event; however, the inspectors noted similarities between the identified causes.  Procedure AP 21C-001, Wolf Creek Substation, establishes responsibilities and defines necessary interfaces and communications for the operational control, coordination and maintenance necessary to ensure Wolf Creek Substation protection, safety and reliability.  The inspectors reviewed the licensees assessment associated with the 2016 event and concluded that the substation work control process requirements in procedure AP 21C-001 were not adequately met.  Specifically, step 6.2.5.1 states, in part, that following preventive or corrective maintenance work, appropriate post-maintenance inspections, checks, and/or testing shall be performed to verify that affected equipment or systems (primary and secondary differential relay circuitry) are capable of performing their intended design function.The wiring error on the primary differential protective relay was corrected and its functionality was verified.  The secondary differential protective relay wiring was also verified to be correct.  The east switchyard bus, transformer 7, and its differential relays were all restored to service.  The licensee documented the event in LER 2016-002-00 and Condition Reports   109467 and 116849.  The licensee also updated procedure AP 21C-001 to include additional detail and steps that require work instructions for post maintenance testing of current transformer wiring to ensure independent verification of wiring terminations.Analysis.  The licensees failure to verify that the primary and secondary differential relay circuitry is capable of performing its intended design function following maintenance was a performance deficiency.  The performance deficiency was more than minor because it affected the design control attribute of the Mitigating Systems cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage).  Specifically, the licensee failed to verify that the wiring terminations for the primary differential protective relay for transformer 7 were installed correctly, leading to the isolation of transformer 7, resulting in an unplanned loss of offsite power to NB01, the train A Class 1E electrical bus.  The inspectors evaluated the finding using Exhibit 3, ""Mitigating SystemsScreening Questions,"" of Inspection Manual Chapter 0609, Appendix G, Attachment 1, ""Shutdown Operations Significance Determination Process Phase I Initial Screening and Characterization of Finding,"" and Appendix G, ""Shutdown Operations Significance Determination Process,"" both issued May 9, 2014.  The inspectors determined this finding is a deficiency affecting the design or qualification of a mitigating SSC, and the SSC maintained its operability or functionality.  Therefore, the inspectors determined the fi nding was of very low safety significance (Green).  The inspectors determined that the finding has a human performance cross-cutting aspect in the area of resources because leaders did not ensure that personnel, equipment, procedures, and other resources are available and adequate to support nuclear safety.  Specifically, leaders did not ensure adequate procedures were available to support successful work performance including necessary standards for verifying wiring circuitry terminations such that the loss of power to the NB01 Class 1E electrical bus would not have occurred.  This issue is indicative of current performance because the issue occurred in the last three years (H.1)."
05000528/FIN-2017003-02,"Palo Verde",2017Q3,"Loss of Refrigerant Failure of Essential Chiller Unit due to Installation of Incorrect Parts","The inspectors reviewed a self-revealed, Green, non-cited violation of Technical Specification 3.7.10 Condition A for exceeding the allowed outage time of 72 hours to restore one inoperable train of essential chilled water system to an operable status.  Specifically, the Unit 1 essential chiller B was inoperable from April 11, 2017, to April 18, 2017, due to a refrigerant leak.  The licensee entered this issue into their corrective action program as Condition Report 17-05605.  The licensees corrective actions included:  isolating the automatic purge unit, thereby stopping the leak; refilling the essential chiller with refrigerant; and retesting the essential chiller unit to return it to an operable status on April 18, 2017.  Additionally, the licensee checked the other five essential chillers across the station and found no additional material deficiencies.The inspectors determined that the failure to ensure the correct Swagelok fitting was being installed in accordance with station procedure is a performance deficiency.  The performance deficiency is more than minor and a finding because it is associated with the design control attribute of    the Mitigating Systems Cornerstone and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences.  Specifically, on April 18, 2013, the licensee installed the incorrect Swagelok fitting during maintenance on the essential chiller.  When the licensee placed the auto purge system in service, this resulted in the refrigerant leaking out of the Swagelok fitting rendering the essential chiller inoperable.The inspectors performed the initial significance determination using Inspection Manual Chapter 0609, Appendix A, The Significance Determination Process (SDP) for Findings At-Power, dated June 19, 2012, Exhibit 2, Mitigating Systems Screening Questions,   Step A.3 which required a senior reactor analyst to perform a detailed risk evaluation because essential chiller B was incapable of performing its safety function for greater than its technical specification allowed outage time.  A regional senior reactor analyst performed a detailed risk evaluation and determined that the finding was of very low safety significance (Green).  Essential Chiller 1B was assumed to be unavailable for 8 days and the potential for common cause failure on the remaining essential chiller was assumed.  This resulted in a change in core damage frequency of 3.6E-7 per year.  Losses of offsite power comprised the most dominant core damage sequences.  The emergency diesel generators and the emergency feed water systems remained available for mitigation of the dominant sequences.The inspectors determined this finding had a cross-cutting aspect in the area of human performance, avoid complacency, in that the licensee failed to recognize and plan for the possibility of latent issues or mistakes.  Specifically, the licensee failed to provide an appropriate post-maintenance testing procedure as required by station procedure.  The work order executed on April 11, 2017, gave no direction to test for leaks on the filter assembly (H.12)."
05000272/FIN-2017007-02,Salem,2017Q3,"Inadequate PM for the EDG Room Ventilation System","The team identified a Green non-cited violation of Technical Specification (TS) 6.8.1, Procedures and Programs, because since January 2007, PSEG did not establish an appropriate preventive maintenance (PM) schedule for the emergency diesel generator (EDG) ventilation dampers.  Specifically, PSEG cancelled a pre-existing 36-month lubrication/clean/inspect PM in 2007 but failed to add the lubrication task to an existing 6-year damper PM as intended.  As a result, since January 2007, the intended lubrication PM was cancelled for the inlet, recirculation, and exhaust ventilation dampers on all six Unit 1 and Unit 2 EDG ventilation systems.  PSEGs immediate corrective actions included initiating a corrective action NOTF to address the PM inadequacy and extent-of-condition.    The issue is more than minor because, if left uncorrected, it had the potential to lead to a more significant safety concern.  Specifically, the removal of the EDG ventilation damper lubrication PM had the potential to adversely impact EDG reliability.  In accordance with IMC 0609.04, Initial Characterization of Findings, and Exhibit 2 of IMC 0609, Appendix A, The SDP for Findings At-Power, the team determined that this finding was Green because it was not a design or qualification deficiency, did not involve an actual loss of safety function, did not represent the actual loss of a safety function of a single train for greater than its TS allowed outage time, and did not represent an actual loss of function of one or more non-TS trains of equipment designated as high safety-significant in PSEGs Maintenance Rule program for greater than 24 hours.  The team determined there was no cross-cutting aspect associated with this finding since it was not representative of current PSEG performance."
05000341/FIN-2017002-01,Fermi,2017Q2,"Inadequate Work Instructions for Maintenance on EDG 14","Green . A finding of very low safety significance with an associated Non- Cited Violation of 10 CFR 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, was self -revealed when plant operators were not able to shut down emergency diesel generator (EDG) 14 using the manual emergency stop button during surveillance testing. Consequently, operators shut down the engine and removed it from service. The licensee failed to have work instructions for maintenance on the safety -related EDG appropriate to ensure the emergency overspeed switch (EOS) oil seal was properly installed to prevent oil intrusion into the switch housing. The licensee entered this violation into its corrective action program for evaluation and identification of appropriate corrective actions. The licensee replaced the EOS and revised the maintenance procedure and work order guidance for proper oil seal installation on the EOS. The finding was of more than minor safety significance because it was associated with the Equipment Performance at tribute of the Mitigating Systems Cornerstone and adversely affected the cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, the EO S failure during surveillance testing due to oil intrusion resulted in unplanned inoperability and unavailability of an onsite emergency power source. The finding was determined to be of very low safety significance because it did not represent an actual loss of function of a single train for greater than its Technical Specification (TS) allowed outage time nor did it represent a loss of function of a non- TS train designated as high safety significant in accordance with the licensees Maintenance Rule Program . The inspectors concluded this finding affected the cross - cutting area of human performance and the cross -cutting aspect of documentation. Plant activities are governed by comprehensive, high- quality, programs, processes and procedures. In this case , the licensee determined its maintenance procedure and work order guidance were not adequate to ensure the EOS oil seal and upper air start distributor gasket were properly installed to prevent oil leakage from the air start distributor from getting into the EOS housing. (IMC 0310, H.7)"
05000266/FIN-2017002-01,"Point Beach",2017Q2,"Failure to Evaluate Operating Experience","Green . A finding of very low safety significance was self -revealed f or the failure to follow program description PI AA 102, Operating Experience Program, Revision 3. Specifically, the licensee failed to evaluate operating experience that applied to Point Beach that identified the potential for cable connectors to disconnect due to machine vibration. PI AA 102, Section 5, Instructions, Step 5.1(3), Screening Operating Experience Items, states, If the initial screening indicates potential applicability to a NextEra Energy nuclear plant, program (including corporate administered programs), policy, process, or procedure; then an evaluation is conducted. Subsequently, a disconnected magnetic speed sensor cable on the G 04 emergency diesel generator caused a failure during a surveillance run attempt. The licensees short -term corrective actions included reconnecting the G 04 emergency diesel generator ( EDG ) magnetic speed senor cable and installing lock -wire to prevent the connector from unintentionally disconnecting. The licensees long- term corrective actions included changing their maintenance procedures to check connector tightness on the diesels periodically. The inspectors determined that the failure to evaluate the external operating experience was contrary to licensee program descript ion PI AA 102 and was a performance deficiency. The finding was determined to be more than minor because the failure to evaluate operating experience was associated with the Mitigating Systems cornerstone attribute of Equipment Reliability and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences (i.e. core damage). The inspectors applied IMC 0609, Attachment 4, Initial Characterization of Findings, issued October 7, 2016, to this finding. The inspectors answered Yes to question A within Table 3, Significance Determination Process Appendix Router, and transitioned to IMC 0609, Appendix G , Attachment 1, Shutdown Operations Significance Determination Process Phase 1 Initial Screening and Characterization of Findings, dated May 9, 2014 . The in spectors referenced Exhibit 3Mitigating Systems Screening Questions. The finding screened as of very low safety significance (Green) because the inspectors answered No to the screening questions. The inspectors did not identify a cross -cutting aspect. The cause of the finding occurred in 2012 and was not reflective of present performance."
